Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.92
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.89
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.36
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.2
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.09
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
112773,Staunton Lane  P,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.9
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.65
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.72
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.23
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.5
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.46
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.61
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.63
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.13
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.1
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.51
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.42
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.71
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.14
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.18
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.13
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.2
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.66
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
112773,Staunton Lane  P,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.28
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.47
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.3
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.51
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.86
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.86
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.25
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.15
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.01
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.15
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.0
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.3
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.75
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.65
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.74
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.72
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.92
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.72
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.09
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
112773,Staunton Lane  P,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.03
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.06
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.67
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.59
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.15
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.96
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.05
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.8
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.7
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.49
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.28
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.56
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.23
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.41
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.67
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.83
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.1
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
112773,Staunton Lane  P,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.26
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.96
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.59
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.41
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.63
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.13
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.18
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.78
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.8
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.0
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.3
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.49
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.42
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.3
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.75
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.46
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
112773,Staunton Lane  P,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.06
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.31
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.76
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.22
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.07
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.56
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.44
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.59
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.2
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.1
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.0
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.09
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.8
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.2
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.24
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.76
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.81
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
112773,Staunton Lane  P,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.51
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.41
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.04
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.9
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.57
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.5
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.51
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.69
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.83
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.44
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.1
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.4
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.2
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.77
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.65
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.59
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.26
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.28
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.65
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.24
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
112773,Staunton Lane  P,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.44
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.04
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.39
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.57
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.2
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.88
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.63
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.56
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.11
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.9
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.1
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.38
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.9
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.52
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.31
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.07
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
112773,Staunton Lane  P,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.64
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.74
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.88
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.81
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.14
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.21
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.68
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.53
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.46
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.1
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.5
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.2
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.65
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.73
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.77
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.3
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.68
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.94
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
112773,Staunton Lane  P,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.23
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.32
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.16
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.91
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,58.7
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,78.0
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.9
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.73
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.5
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.5
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.56
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.3
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.02
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.23
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.96
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.49
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.03
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.81
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
