Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
112773,Staunton Lane  P,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.57
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.49
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.56
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.5
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.23
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.18
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.57
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.89
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.77
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.2
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.5
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.09
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.39
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.51
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.62
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.0
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.71
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.15
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.88
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
112773,Staunton Lane  P,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.32
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.16
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.28
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.84
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.01
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.28
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.83
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.31
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.27
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.58
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.7
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.48
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.35
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.93
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.31
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.3
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
112773,Staunton Lane  P,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.19
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.16
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.04
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.32
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.26
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.64
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.12
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.26
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.6
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.75
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.93
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.84
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.1
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.85
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.42
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
112773,Staunton Lane  P,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.82
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.57
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.51
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.68
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.86
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.47
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.54
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.2
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,161.6
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,184.4
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.53
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.68
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.83
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.87
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.81
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.23
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
112773,Staunton Lane  P,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.22
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.77
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.63
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.57
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.62
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.73
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.28
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.11
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.4
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.2
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,189.2
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.2
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.68
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.17
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.36
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.8
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.76
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.54
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.58
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
112773,Staunton Lane  P,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.8
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.05
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.58
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.39
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.42
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.09
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.89
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.17
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.53
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.4
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,189.4
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.58
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.12
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.39
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.09
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.26
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.82
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
112773,Staunton Lane  P,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.57
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.23
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.91
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.85
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.05
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.58
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.13
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.94
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.01
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.9
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.0
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.94
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.19
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.89
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.49
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.89
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.41
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.95
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
112773,Staunton Lane  P,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.78
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.5
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.11
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.95
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.8
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.21
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.15
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.1
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.6
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.7
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.31
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.77
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.36
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.39
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.36
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.13
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.67
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.81
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
112773,Staunton Lane  P,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.13
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.21
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.02
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.94
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.34
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.66
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.7
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.64
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.52
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.9
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.0
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.3
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.15
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.94
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.21
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.8
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.28
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.02
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
112773,Staunton Lane  P,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.38
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.18
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.34
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.54
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
