Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.81
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.66
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.4
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.87
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.05
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.3
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.5
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.54
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.08
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.2
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.8
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.86
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.49
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.76
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.48
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.16
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
112773,Staunton Lane  P,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.16
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.26
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.62
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.44
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.9
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.86
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.8
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.03
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.0
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.69
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.5
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.7
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.6
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.51
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.06
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.05
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.96
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.61
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.4
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.67
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.69
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.49
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
112773,Staunton Lane  P,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.97
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.55
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.36
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.09
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.67
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.98
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.96
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.23
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.9
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.45
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.0
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.2
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.4
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.44
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.89
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.52
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.6
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.92
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.42
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.38
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.73
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
112773,Staunton Lane  P,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.67
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.93
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.57
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.31
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.54
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.22
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.36
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.27
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.1
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.4
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.35
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.09
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.12
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.46
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.73
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.68
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.58
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
112773,Staunton Lane  P,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.44
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.13
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.97
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.0
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.65
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.33
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.71
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.55
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.8
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.7
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.5
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.28
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.47
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.34
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.93
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.75
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.25
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.98
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.79
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.68
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
112773,Staunton Lane  P,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.59
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.92
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.66
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.64
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.55
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.47
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.41
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.92
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.77
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.94
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.0
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.5
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.0
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.83
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.78
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.76
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.56
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.46
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.43
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.29
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
112773,Staunton Lane  P,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.09
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.61
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.11
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.61
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.63
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.05
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.06
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.14
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.9
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.9
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.2
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.9
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.37
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.67
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.03
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.59
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.69
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.79
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.42
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.86
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.04
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.67
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
112773,Staunton Lane  P,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.93
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.13
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.82
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.99
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.62
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.94
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.09
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.48
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.7
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.47
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.52
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.55
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.72
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.81
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.8
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.97
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.68
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.89
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
112773,Staunton Lane  P,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.21
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.3
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.18
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.29
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.36
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.7
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.39
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.12
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.01
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.5
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.7
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.0
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.73
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.42
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.95
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.18
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.99
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.08
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.22
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.07
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.78
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
112773,Staunton Lane  P,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.64
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.25
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.41
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
