Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.34
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.09
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.61
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.56
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.0
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.9
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.5
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.6
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.29
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.0
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.24
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.07
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.61
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.51
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.99
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.95
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.74
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
112773,Staunton Lane  P,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.38
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.12
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.11
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.74
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.1
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.76
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.33
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.91
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.3
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,198.2
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.6
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.42
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.53
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.9
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.01
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.76
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.63
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.9
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.49
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
112773,Staunton Lane  P,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.89
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.57
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.28
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.34
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.68
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.33
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.39
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.61
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.09
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.4
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,184.0
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.1
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.11
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.08
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.42
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.11
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.39
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.83
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.18
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.15
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.89
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
112773,Staunton Lane  P,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.91
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.82
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.48
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.32
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.05
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.47
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.09
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.59
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.79
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.1
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.24
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.69
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.36
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.83
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.9
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.21
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.53
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.48
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.74
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
112773,Staunton Lane  P,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.2
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.1
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.95
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.09
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.9
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.47
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.2
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.83
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.2
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.8
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.2
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.19
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.68
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.39
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.19
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.91
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.44
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.68
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.95
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
112773,Staunton Lane  P,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.63
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.32
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.39
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.31
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.09
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.81
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.53
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.01
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,163.5
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.1
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.3
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.28
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.28
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.03
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.3
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.54
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.38
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.75
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.95
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.19
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
112773,Staunton Lane  P,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.98
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.68
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.93
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.4
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.99
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.68
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.56
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.38
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.4
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.3
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.02
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.51
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.73
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.69
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.06
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.86
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.18
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.38
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.86
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
112773,Staunton Lane  P,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.43
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.61
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.19
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.98
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.7
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.51
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.3
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.62
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.22
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.5
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.49
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.8
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.68
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.56
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.01
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.49
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.29
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.14
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.5
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.44
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
112773,Staunton Lane  P,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.49
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.97
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.67
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.31
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.38
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.82
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.57
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.2
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.66
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.8
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.25
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.6
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.28
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.22
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.73
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.63
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.05
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.39
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.2
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.26
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
112773,Staunton Lane  P,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.92
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.92
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.67
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.5
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.0
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.8
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.29
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.46
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.37
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.26
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.7
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.8
