Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.9
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.46
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.84
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.71
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.03
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.99
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.91
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.74
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.83
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.76
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.39
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
112773,Staunton Lane  P,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.63
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.09
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.29
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.84
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.17
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.25
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.48
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.66
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.3
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.7
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.69
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.4
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.04
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.76
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.22
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.04
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.77
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.16
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.88
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.19
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
112773,Staunton Lane  P,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.37
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.44
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.34
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.35
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.91
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.97
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.35
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.09
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.0
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.1
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.18
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.16
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.16
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.45
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.39
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.33
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.29
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.94
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.72
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.58
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
112773,Staunton Lane  P,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.7
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.93
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.51
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.54
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.46
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.57
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.24
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.59
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.52
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.6
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.0
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.3
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.92
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.8
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.12
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.09
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.62
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.96
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.59
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.5
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.72
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
112773,Staunton Lane  P,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.64
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.22
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.44
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.82
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.31
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.19
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.45
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.67
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.71
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.99
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.3
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.2
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.9
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.04
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.74
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-12.46
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.18
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.37
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.8
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.5
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.16
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.88
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.47
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.76
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
112773,Staunton Lane  P,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.06
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.55
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.37
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.69
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.19
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.47
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.12
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.38
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.24
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.54
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.0
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,129.3
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.3
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.95
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.72
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.04
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.55
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.77
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.72
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.48
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.98
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.84
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.47
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
112773,Staunton Lane  P,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.85
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.16
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.32
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.46
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.16
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.83
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.72
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.0
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.73
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.03
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.5
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.7
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.93
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.34
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.49
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.3
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.82
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.31
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.91
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.98
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.48
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.25
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
112773,Staunton Lane  P,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.59
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.55
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.9
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.5
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.15
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.76
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.05
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.67
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.9
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.9
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.6
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.11
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.54
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.34
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.6
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.79
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.05
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.79
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.59
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.76
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.62
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
112773,Staunton Lane  P,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.5
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.56
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.71
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.91
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.19
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.31
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.94
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.7
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.0
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.39
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.61
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.72
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.93
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.11
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.7
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.29
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.84
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.03
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
112773,Staunton Lane  P,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.33
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.9
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.4
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.53
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.65
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.81
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.83
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.35
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.2
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.8
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.3
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.56
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.66
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.81
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
