Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.38
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.68
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.57
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.4
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.16
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
112773,Staunton Lane  P,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.47
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.2
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.36
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.65
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.6
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.83
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.61
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.94
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.95
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.7
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.4
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.8
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.43
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.64
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.97
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.45
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.72
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.9
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.83
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.44
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.63
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.26
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.42
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
112773,Staunton Lane  P,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.5
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.0
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.42
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.11
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.35
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.21
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.51
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.51
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.3
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.0
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.4
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.19
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.59
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.29
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.46
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.42
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.7
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.53
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.8
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.47
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
112773,Staunton Lane  P,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.07
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.61
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.93
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.04
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.94
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.43
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.99
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.25
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.7
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.4
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.15
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.19
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.59
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.57
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.66
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.19
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.55
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.46
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.22
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
112773,Staunton Lane  P,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.83
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.72
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.35
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.3
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.23
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.94
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.37
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.79
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.97
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.1
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.3
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.8
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.06
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.48
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.78
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.12
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.14
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.26
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.01
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.85
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
112773,Staunton Lane  P,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.18
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.01
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.47
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.99
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.33
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.61
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.79
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.76
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.88
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.49
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.74
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.4
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.9
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.84
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.11
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.79
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.56
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.13
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.61
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.75
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.73
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.39
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
112773,Staunton Lane  P,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.43
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.69
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.05
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.62
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.45
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.16
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.48
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.82
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.39
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.32
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.5
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.32
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.98
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.19
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.37
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.44
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.1
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.45
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.45
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
112773,Staunton Lane  P,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.68
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.71
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.02
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.25
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.23
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.09
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.25
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.82
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.8
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.9
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.3
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.64
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.51
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.64
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.29
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.41
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.2
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.58
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.01
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
112773,Staunton Lane  P,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.57
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.92
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.08
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.49
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.9
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.39
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.64
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.52
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.78
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.08
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.8
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.91
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.15
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.09
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.59
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.18
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.81
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.83
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.21
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.22
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.31
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
112773,Staunton Lane  P,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.49
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.38
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.68
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.62
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.18
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.06
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.81
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.82
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.5
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.4
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.6
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,110.5
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.48
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.7
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.51
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.55
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.56
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.24
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.82
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.29
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.36
