Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.98
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
112773,Staunton Lane  P,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.8
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.52
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.59
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.11
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.88
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.77
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.84
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.22
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.26
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.1
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.8
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,113.5
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.94
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.28
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.47
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.22
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.6
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.73
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.23
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.08
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.4
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.26
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
112773,Staunton Lane  P,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.47
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.24
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.74
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.97
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.71
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.77
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.04
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.69
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.35
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.2
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.2
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.8
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.94
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.39
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.69
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.65
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.08
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.18
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.19
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.81
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
112773,Staunton Lane  P,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.19
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.31
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.57
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.23
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.79
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.55
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.54
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.37
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.1
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.0
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.0
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.68
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.11
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.6
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.11
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.52
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.81
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.56
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.52
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.85
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
112773,Staunton Lane  P,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.4
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.34
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.07
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.67
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.94
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.73
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.14
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.35
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.2
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,111.3
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.41
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.0
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.86
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.0
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.58
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.02
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.21
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.88
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.24
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
112773,Staunton Lane  P,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.98
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.61
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.55
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.1
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.98
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.4
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.21
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.51
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.4
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.0
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,112.0
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.66
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.24
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.45
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.73
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.17
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.82
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.67
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.61
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.94
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.36
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
112773,Staunton Lane  P,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.5
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.53
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.44
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.09
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.85
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.43
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.0
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.35
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.5
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.7
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.99
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.01
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.71
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.45
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.82
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.39
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.45
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.63
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.76
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
112773,Staunton Lane  P,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.84
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.99
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.34
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.18
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.44
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.75
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.87
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.14
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.9
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.7
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.2
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.32
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.16
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.08
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.6
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.8
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.31
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.18
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.5
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
112773,Staunton Lane  P,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.0
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.81
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.02
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.67
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.52
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.89
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.46
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.17
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.9
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.1
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.96
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.39
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.69
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.26
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.65
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.18
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.32
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
112773,Staunton Lane  P,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.54
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.22
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.84
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.63
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.91
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.19
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.0
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.0
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.61
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.72
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.85
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.42
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.86
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.1
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
112773,Staunton Lane  P,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.66
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.95
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.22
