Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.58
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.56
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.06
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.89
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.47
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.9
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.5
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.0
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.95
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.98
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.2
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.46
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.37
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.8
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
112773,Staunton Lane  P,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.21
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.63
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.63
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.27
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.0
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.04
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.63
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.1
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,115.4
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.23
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.93
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.74
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.59
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.0
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.93
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.99
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.97
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
112773,Staunton Lane  P,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.94
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.13
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.25
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.76
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.59
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.41
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.39
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.06
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.15
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.4
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.5
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.27
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.82
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.28
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.03
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.13
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.29
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.15
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.17
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.3
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.98
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
112773,Staunton Lane  P,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.83
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.0
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.3
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.09
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.82
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.41
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.18
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.21
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.8
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.0
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.72
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.92
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.88
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.92
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.03
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.2
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
112773,Staunton Lane  P,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.35
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.34
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.99
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.86
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.59
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.5
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.78
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.4
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.9
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.4
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.26
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.1
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.46
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.26
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.9
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
112773,Staunton Lane  P,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.52
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.01
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.22
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.89
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.43
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.89
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.76
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.6
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.57
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.5
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.46
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.2
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.15
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
112773,Staunton Lane  P,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.85
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.83
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.81
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.51
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.12
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.21
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.71
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.34
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.9
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.2
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.16
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.13
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.03
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.8
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.27
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.3
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
112773,Staunton Lane  P,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.29
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.27
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.9
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.51
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.14
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.83
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.57
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.7
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.5
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.12
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.45
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.99
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.05
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.11
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.33
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
112773,Staunton Lane  P,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.69
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.56
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.8
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.26
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.88
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.37
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.09
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.5
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.5
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.92
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.95
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.54
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.04
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.47
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.17
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
112773,Staunton Lane  P,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.59
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.12
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
