Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.05
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.43
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.94
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.54
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.82
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.9
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.4
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.8
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.74
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.43
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.77
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.62
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.63
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
112773,Staunton Lane  P,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.22
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.21
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.75
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.86
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.85
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.11
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.29
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.0
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.5
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.11
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.46
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.85
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.91
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
112773,Staunton Lane  P,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.49
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.91
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.25
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.19
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.88
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.32
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.61
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.8
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.42
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.57
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.35
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.9
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.35
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.83
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.09
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.16
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.66
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.18
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.74
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.8
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.92
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.69
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.12
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.18
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.32
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
112773,Staunton Lane  P,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.16
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.07
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.92
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.24
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.7
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.36
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.56
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.53
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.3
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.7
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.95
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.12
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.33
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.99
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.92
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.3
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.75
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.45
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.47
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.16
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.76
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.95
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.7
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.46
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.65
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.51
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.46
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.21
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.64
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.77
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.54
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.05
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.34
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.52
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.44
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.9
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.1
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.21
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.3
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.46
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.24
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.25
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.31
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.37
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.38
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.63
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.4
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.0
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.73
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.02
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.99
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.31
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.53
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.24
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.41
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.0
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.03
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.47
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.88
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.1
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.92
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.16
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.35
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.91
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.66
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.23
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.28
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.98
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.75
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.04
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.1
