Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.4
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.08
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.82
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.57
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.06
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.64
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.16
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.14
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.24
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.06
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.79
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.4
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.92
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.69
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.37
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.63
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.54
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.12
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.77
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.87
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.69
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.02
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.46
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.36
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.4
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.94
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.62
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.32
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.4
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.57
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.83
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.78
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.2
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.04
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.97
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.02
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.82
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.56
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.21
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.75
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.12
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.54
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.71
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.72
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.45
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.94
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.15
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.77
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.33
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.69
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.06
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.0
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.11
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.74
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.81
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.44
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.2
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.19
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.71
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.34
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.34
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.66
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.01
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.7
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.72
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.47
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.42
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.9
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.7
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.08
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.32
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.45
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.48
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.57
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.67
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.94
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.32
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.31
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.34
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.58
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.5
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.9
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.21
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.16
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.57
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.55
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
112773,Staunton Lane  P,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.75
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.39
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.35
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.73
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.06
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.55
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.29
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.6
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.5
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.98
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.41
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.59
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.65
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.56
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.85
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.25
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.48
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.33
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.41
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.9
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.2
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.8
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,30.1
