Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.28
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.66
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.31
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.83
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
112773,Staunton Lane  P,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.16
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.05
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.08
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.35
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.74
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.25
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.05
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.3
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.9
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.43
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.79
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.65
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
112773,Staunton Lane  P,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.86
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.87
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.96
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.33
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.08
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.55
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.5
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.68
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.24
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.12
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.47
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.72
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.17
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.97
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.9
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.48
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.76
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.12
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.56
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.0
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.92
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.25
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.14
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.88
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.0
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.12
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.13
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.03
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.54
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.4
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.72
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.5
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.7
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.22
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.89
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.96
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.11
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.72
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.75
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.81
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.15
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.23
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.37
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.6
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.1
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.75
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.77
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.57
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.25
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.62
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.05
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.33
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.91
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.07
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.06
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.9
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.5
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.58
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.3
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.15
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
112773,Staunton Lane  P,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.32
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.72
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.04
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.47
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.95
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.19
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.34
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.4
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.1
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.79
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.51
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.92
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.25
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.19
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.06
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.3
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.04
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.18
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.46
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.65
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.32
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.6
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.8
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.02
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.1
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.58
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.05
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.06
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.35
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.27
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.53
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.88
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.59
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.5
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.4
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.11
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.34
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.96
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
