Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.51
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.71
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.51
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.35
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.33
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.76
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.17
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.9
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.12
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.43
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.26
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.66
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
112773,Staunton Lane  P,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.41
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.74
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.61
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.79
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.32
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.61
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.6
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.55
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.21
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.64
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.97
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.79
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
112773,Staunton Lane  P,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.24
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.18
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.58
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.65
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.59
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.14
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.05
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.01
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.6
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.23
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.91
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.99
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.71
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
112773,Staunton Lane  P,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.84
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.39
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.38
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.12
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.11
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.68
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.2
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.89
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.71
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.69
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.61
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
112773,Staunton Lane  P,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.22
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.16
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.65
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.57
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.98
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.2
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.47
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.12
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.3
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.5
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.13
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.63
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.2
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.61
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.94
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.96
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.6
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.97
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.58
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.92
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.7
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.58
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.33
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.52
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.03
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.63
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.35
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.34
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.64
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.31
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.7
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.01
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.2
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.5
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.45
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.36
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.77
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.57
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.97
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.27
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.64
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.31
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.32
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.79
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.96
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.1
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.2
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.0
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.88
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.44
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.61
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.03
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.9
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.17
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.21
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.29
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.59
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.23
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.31
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.46
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.6
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.6
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.12
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.64
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.03
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.79
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
112773,Staunton Lane  P,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.41
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.17
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.4
