Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.94
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.74
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.32
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.71
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.7
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.6
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.9
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.56
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.92
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.08
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.54
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.26
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.34
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.5
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.34
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.5
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.15
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.69
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.3
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,116.0
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.7
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.72
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.76
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.79
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.19
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.89
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
112773,Staunton Lane  P,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.88
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.96
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.39
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.16
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.83
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.81
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.96
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.5
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,116.6
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.31
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.93
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.43
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.4
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.7
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
112773,Staunton Lane  P,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.68
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.07
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.31
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.74
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.29
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.06
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.17
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.44
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.8
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,113.0
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.8
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.07
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.82
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.77
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.16
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.75
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.88
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
112773,Staunton Lane  P,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.95
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.08
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.5
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.12
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.48
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.92
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.0
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.26
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.0
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.5
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.56
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.44
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.17
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.68
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
112773,Staunton Lane  P,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.97
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.87
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.98
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,82.6
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.32
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.93
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.91
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.74
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.35
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.1
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,111.7
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.8
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.39
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.95
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.46
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.72
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
112773,Staunton Lane  P,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.82
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.44
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.21
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.65
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.53
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.86
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.86
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.65
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.6
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,113.9
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.9
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.52
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.0
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.76
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.25
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.73
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
112773,Staunton Lane  P,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.36
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.74
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.0
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.96
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.45
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.4
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.33
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.3
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.4
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,116.7
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.4
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.68
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.1
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.07
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.52
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.17
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
112773,Staunton Lane  P,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.2
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.12
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.76
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.21
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.79
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.3
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.31
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.57
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.7
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,117.9
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.4
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.63
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.53
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.35
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.96
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
112773,Staunton Lane  P,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.88
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.07
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
