Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.91
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.32
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.92
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.96
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.85
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.2
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,120.3
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.43
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.01
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.06
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.71
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.27
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
112773,Staunton Lane  P,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.35
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.69
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.74
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.17
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.82
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.52
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.69
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.74
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.1
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,121.4
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.5
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.15
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.08
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.74
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.88
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.06
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.97
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.29
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.67
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.36
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.9
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.36
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.37
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.29
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.89
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.1
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.0
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.01
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.95
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.7
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.48
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.47
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
112773,Staunton Lane  P,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.86
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.17
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.65
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.45
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.43
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.08
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.86
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.68
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.9
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.7
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,131.8
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.8
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.7
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.0
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.23
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.18
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.12
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.79
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.05
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
112773,Staunton Lane  P,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.48
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.67
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.96
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.47
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.95
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.72
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.33
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.98
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.7
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.8
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,95.5
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.56
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.6
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.55
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.69
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
112773,Staunton Lane  P,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.83
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.49
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.61
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.36
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.11
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.44
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.9
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.9
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.6
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.2
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.9
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.51
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.37
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.55
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.22
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.21
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.99
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
112773,Staunton Lane  P,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.87
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.58
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.42
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.21
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.7
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.13
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.03
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.62
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.9
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.0
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.1
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.88
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.93
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.41
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.34
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
112773,Staunton Lane  P,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.73
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.47
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.4
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.47
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.3
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.92
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.54
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.53
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.16
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.89
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.8
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.6
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,95.6
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.13
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.46
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.17
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.3
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.44
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.76
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.4
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.17
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
112773,Staunton Lane  P,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.79
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.25
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.49
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.57
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.0
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.64
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.61
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.35
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.9
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,105.3
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.92
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.08
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.51
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.88
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.51
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
112773,Staunton Lane  P,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.56
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.05
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.54
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.24
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.62
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.92
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.18
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.52
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.94
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.4
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.5
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,95.3
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.34
