Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.3
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.19
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.94
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.49
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.01
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.57
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.68
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
112773,Staunton Lane  P,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.72
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.03
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.12
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.53
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.63
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.69
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.82
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.8
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.1
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.4
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.63
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.5
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.75
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.13
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.26
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.29
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.57
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.11
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
112773,Staunton Lane  P,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.52
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.93
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.0
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.41
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.44
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.87
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.79
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.24
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.99
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,99.8
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.5
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.2
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.73
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.89
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.62
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.72
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.34
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
112773,Staunton Lane  P,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.45
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.06
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.46
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.57
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.29
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.69
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.06
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.6
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.9
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,104.1
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.17
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.26
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.94
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.72
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.17
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
112773,Staunton Lane  P,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.1
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.04
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.27
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.13
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.49
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.69
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.29
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.28
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.0
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,110.1
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.6
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.72
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.82
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.04
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.11
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
112773,Staunton Lane  P,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.03
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.16
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.7
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.2
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.71
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.24
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.19
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.23
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.01
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.1
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.0
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.9
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.52
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.83
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.47
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.03
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.43
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.78
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.23
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.76
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
112773,Staunton Lane  P,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.89
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.98
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.16
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.89
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.45
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.14
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.44
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.17
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.42
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.56
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.72
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.27
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.12
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.88
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
112773,Staunton Lane  P,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.31
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.87
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.09
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.64
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.92
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.44
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.17
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.42
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.47
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.0
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.4
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.56
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.95
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.98
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.79
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.69
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.43
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.52
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.96
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
112773,Staunton Lane  P,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.28
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.98
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.57
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.81
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.27
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.49
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.93
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.62
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.93
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.94
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.4
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.0
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.53
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.6
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.9
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.78
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
112773,Staunton Lane  P,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.26
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.54
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.03
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.12
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.33
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.39
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.04
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.94
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.6
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.8
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.2
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.56
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.42
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
