Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.25
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.13
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.19
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.05
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.37
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
112773,Staunton Lane  P,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.58
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.63
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.14
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.2
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.06
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.62
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.8
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.93
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.79
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.6
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.7
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.11
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.46
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.52
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.24
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.51
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.55
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.87
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.53
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
112773,Staunton Lane  P,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.48
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.39
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.77
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.68
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.64
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.18
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.62
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.03
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.62
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.7
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.2
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.7
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.78
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.48
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.63
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.43
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.8
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.66
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.82
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
112773,Staunton Lane  P,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.41
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.17
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.81
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.16
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.68
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.77
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.58
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.9
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.6
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,192.5
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.7
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.13
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.98
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.84
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.24
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.97
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.56
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.9
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
112773,Staunton Lane  P,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.99
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.87
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.7
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.64
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.92
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.41
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.75
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.74
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.91
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.7
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,204.2
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.6
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.14
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.69
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.04
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.19
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.67
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.2
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
112773,Staunton Lane  P,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.87
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.54
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.38
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.22
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.9
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.87
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.83
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.44
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.0
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.41
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.24
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.88
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.77
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.07
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.28
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.78
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.53
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
112773,Staunton Lane  P,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.72
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.07
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.35
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.25
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.25
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.05
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.93
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.54
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.7
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.07
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.0
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.7
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.39
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.66
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.93
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.3
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.46
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.43
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.87
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
112773,Staunton Lane  P,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.86
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.21
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.04
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.19
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.44
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.29
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.98
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.62
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.99
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.71
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.5
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.2
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.26
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.26
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.34
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.54
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.61
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.28
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.62
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
112773,Staunton Lane  P,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.98
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.39
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.53
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.78
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.49
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.3
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.78
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.18
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.31
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.1
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,184.8
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.88
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.97
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.31
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.95
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.45
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.13
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.45
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.87
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.73
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.39
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
112773,Staunton Lane  P,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.76
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.46
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.29
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.61
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.08
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.51
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.63
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.03
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.07
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.4
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.9
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.03
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.49
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.09
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.48
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.38
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.76
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.54
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.12
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.92
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
