Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
112773,Staunton Lane  P,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.59
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.78
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.76
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.73
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.06
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.8
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.87
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.67
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.9
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.2
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.46
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.65
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.4
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.74
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.04
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.18
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.89
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.14
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
112773,Staunton Lane  P,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.03
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.64
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.84
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.59
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.71
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.06
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.54
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.26
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,189.4
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,160.1
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.75
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.69
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.72
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.08
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.42
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.76
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.98
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.33
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
112773,Staunton Lane  P,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.03
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.58
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.57
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.32
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.57
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.54
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.6
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.39
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.4
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,192.5
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,160.6
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.85
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.31
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.83
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.44
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.97
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.99
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.08
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.37
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.17
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.43
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
112773,Staunton Lane  P,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.23
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.5
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.93
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.88
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,81.9
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.66
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.72
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.47
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.33
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.84
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.1
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.6
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.9
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.42
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.2
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.0
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.11
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.35
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.8
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.55
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.08
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
112773,Staunton Lane  P,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.02
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.64
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.79
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.79
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.1
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.38
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.79
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.05
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.7
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.1
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.9
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.62
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.59
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.7
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.96
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.5
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.95
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.76
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
112773,Staunton Lane  P,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.35
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.05
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.56
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.22
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.29
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.9
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.86
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.36
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.94
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.86
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.49
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.1
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.31
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.41
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.31
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.18
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.82
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.24
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.71
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.96
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.72
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
112773,Staunton Lane  P,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.3
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.44
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.03
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.51
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.77
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.58
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.3
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.91
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.82
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.5
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.2
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.5
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.27
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.78
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.54
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.92
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.32
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.57
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.78
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.34
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.99
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
112773,Staunton Lane  P,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.7
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.84
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.31
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.97
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.03
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.1
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.67
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.6
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.9
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.03
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.56
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.14
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.94
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.0
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.25
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.33
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.99
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
112773,Staunton Lane  P,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.88
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.39
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.43
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.7
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.5
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.18
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.83
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.02
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.42
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.8
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.0
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.23
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.23
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.2
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.09
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.96
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.02
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.55
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.55
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
112773,Staunton Lane  P,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.35
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.86
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.27
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.38
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
