Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.4
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.84
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.81
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.02
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.8
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.0
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.8
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.3
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.17
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.64
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.18
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.94
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.04
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.73
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.06
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.21
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
112773,Staunton Lane  P,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.54
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.42
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.8
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.13
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.07
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.06
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.53
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.9
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.7
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.72
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.64
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.16
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.96
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.87
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.55
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.96
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.03
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
112773,Staunton Lane  P,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.86
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.53
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.17
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.4
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.82
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.05
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.18
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.1
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.9
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.77
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.64
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.37
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.71
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.14
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.99
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.11
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.45
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
112773,Staunton Lane  P,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.27
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.03
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.51
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.88
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.33
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.46
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.77
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.4
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.7
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.14
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.7
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.92
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.87
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.3
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.35
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.56
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
112773,Staunton Lane  P,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.72
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.48
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.19
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.47
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.76
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.79
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.03
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.74
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.6
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.9
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.0
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.88
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.69
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.17
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.59
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.58
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.13
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.48
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.79
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.26
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
112773,Staunton Lane  P,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.33
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.35
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.05
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.43
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.16
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.72
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.99
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.49
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.63
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.7
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,190.1
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.8
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.14
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.08
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.61
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.37
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.57
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.65
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.67
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.9
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.57
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
112773,Staunton Lane  P,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.18
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.26
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.78
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.31
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.9
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.19
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.06
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.46
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.1
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.0
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,111.0
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.42
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.11
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.1
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.57
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.79
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.73
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.9
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.15
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
112773,Staunton Lane  P,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-20.41
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-9.07
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.99
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,73.1
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,93.6
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.89
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.28
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.11
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.04
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.77
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.3
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.6
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,111.2
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.35
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.72
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.06
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.75
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.14
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.49
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
112773,Staunton Lane  P,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.22
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.56
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.86
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.16
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.48
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.09
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.13
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.54
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.03
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.0
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,108.1
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.85
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.38
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.91
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.29
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.87
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.92
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
112773,Staunton Lane  P,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.76
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.26
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.72
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.36
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
