Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.38
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.21
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.43
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.6
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.63
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.1
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.2
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.9
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.91
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.66
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.15
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.32
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.95
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.58
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.45
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.51
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
112773,Staunton Lane  P,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.95
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.36
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.68
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.79
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.87
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.41
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.56
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.4
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.4
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.4
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.19
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.51
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.6
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.8
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.38
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.28
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.21
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.85
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.65
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
112773,Staunton Lane  P,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.7
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.6
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.85
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.64
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.12
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.81
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.55
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.02
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.3
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.9
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.72
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.26
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.41
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.53
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.94
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.04
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.7
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.85
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.32
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.86
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
112773,Staunton Lane  P,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.14
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.43
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.94
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.67
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.35
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.93
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.24
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.2
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.8
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.9
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.76
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.52
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.61
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.42
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.7
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.8
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
112773,Staunton Lane  P,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.18
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.7
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.66
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.02
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.59
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.71
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.02
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.24
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.5
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.8
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.75
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.73
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.62
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.56
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.17
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.17
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.76
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
112773,Staunton Lane  P,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.26
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.39
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.36
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.35
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.01
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.89
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.47
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.85
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.0
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.0
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.7
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.11
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.22
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.82
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.97
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.78
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.26
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.99
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
112773,Staunton Lane  P,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.17
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.8
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.18
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.03
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.01
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.66
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.0
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.5
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.2
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.9
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.18
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.26
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.11
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.76
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.25
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.79
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
112773,Staunton Lane  P,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.88
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.58
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.1
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.59
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.69
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.46
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.07
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.9
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.4
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.3
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.71
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.52
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.14
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.59
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.39
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.75
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.61
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
112773,Staunton Lane  P,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.1
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.14
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.65
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.8
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.36
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.75
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.32
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,152.1
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.5
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.1
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.87
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.64
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.81
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.55
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.2
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.03
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.74
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
112773,Staunton Lane  P,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.54
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.13
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.53
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.95
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.09
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.21
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.31
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.2
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.58
