Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.16
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.81
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.88
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.78
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.77
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.78
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.05
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
112773,Staunton Lane  P,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.89
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.54
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-39.28
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.22
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.53
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.8
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.59
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,188.6
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.6
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.86
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.52
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.63
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.4
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.12
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.15
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.05
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.56
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.61
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
112773,Staunton Lane  P,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.06
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.77
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.19
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.36
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.85
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.52
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.15
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.43
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.4
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.4
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,194.7
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,176.0
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.96
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.01
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.31
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.56
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.37
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.55
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.27
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.74
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.5
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
112773,Staunton Lane  P,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.67
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.36
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.1
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.71
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.9
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.13
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.31
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.84
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,166.1
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,204.7
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.3
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.34
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.33
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.92
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.44
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.73
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.87
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.22
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.18
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.02
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.05
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
112773,Staunton Lane  P,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.21
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.14
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.22
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.39
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.11
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.89
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.93
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.26
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.5
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,212.4
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,176.4
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.64
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.81
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.58
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.88
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.9
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.63
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.2
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.39
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.02
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.5
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
112773,Staunton Lane  P,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.35
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.73
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.61
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.05
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.81
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.1
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.87
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.2
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.5
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.73
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.25
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.95
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.3
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.97
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.25
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.63
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.18
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.2
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
112773,Staunton Lane  P,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.13
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.66
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.88
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.16
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.22
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.18
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.77
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.98
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.8
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.5
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.03
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.21
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.37
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.45
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.82
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.81
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.49
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.38
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.56
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
112773,Staunton Lane  P,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.52
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.56
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.12
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.11
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.14
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.54
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.02
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.69
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.0
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.4
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.8
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.1
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.7
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.77
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.49
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.13
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.36
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.11
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.59
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.89
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
112773,Staunton Lane  P,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.48
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.31
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.16
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.05
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.42
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.76
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.86
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.3
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.0
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.8
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.05
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.78
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.4
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.35
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.36
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.82
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.39
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.07
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.33
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
112773,Staunton Lane  P,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.75
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.03
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.43
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.71
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.27
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.75
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.44
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.48
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.8
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.7
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,152.2
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.51
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.06
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
