Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.26
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.57
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.7
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.82
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.44
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
112773,Staunton Lane  P,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.47
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.52
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.65
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.5
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.72
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.4
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.65
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.2
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.0
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.77
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.53
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.21
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.73
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.65
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.45
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
112773,Staunton Lane  P,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.84
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.2
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.31
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.66
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.21
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.67
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.16
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.33
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.4
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.6
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.8
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.89
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.19
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.08
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.27
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.59
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.77
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.34
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
112773,Staunton Lane  P,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.13
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.47
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.3
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.51
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.63
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.04
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.19
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.36
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.93
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.7
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.6
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.76
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.94
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.54
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.4
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.86
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.26
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.9
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.33
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
112773,Staunton Lane  P,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.52
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.05
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.22
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.2
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.35
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.02
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.4
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.95
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.43
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,155.3
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,203.7
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.37
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.02
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.27
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.69
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.29
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.09
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.13
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.13
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
112773,Staunton Lane  P,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.73
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.92
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.18
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.24
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.96
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.09
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.37
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.71
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,165.4
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,194.5
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.0
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.01
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.33
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.81
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.19
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.2
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.94
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.56
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.74
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
112773,Staunton Lane  P,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.37
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.38
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.76
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-42.51
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.68
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-24.44
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.84
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.79
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,204.0
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.1
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.13
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.87
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.2
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.19
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.04
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.73
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.79
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.08
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.24
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
112773,Staunton Lane  P,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.23
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.84
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.51
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.68
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.83
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.06
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.44
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.64
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.87
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.06
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,163.7
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,188.6
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.5
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.22
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.51
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.57
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.35
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.51
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.34
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.68
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.95
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.2
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.76
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
112773,Staunton Lane  P,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.41
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.82
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.05
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.2
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-42.71
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.22
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-24.06
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.74
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.69
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,203.0
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,189.2
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.7
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.38
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.81
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.15
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.5
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.22
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.9
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.25
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.92
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.78
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.15
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
112773,Staunton Lane  P,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.79
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.15
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.43
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.69
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.32
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.73
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.12
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.36
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.22
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.6
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.6
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.4
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.01
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.49
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.51
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.56
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.02
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.59
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.63
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.36
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
