Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
112773,Staunton Lane  P,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.6
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.47
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.22
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.55
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.36
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.05
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.89
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.12
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.7
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.4
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.7
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.75
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.36
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.74
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.05
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.39
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.28
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.15
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.78
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.5
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
112773,Staunton Lane  P,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.33
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.91
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.1
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.69
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.94
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.46
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.1
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.4
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.6
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.17
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.7
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.88
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.06
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.99
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.84
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.91
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.83
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.31
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
112773,Staunton Lane  P,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.09
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.05
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.19
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.36
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.79
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.46
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.84
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.39
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.1
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.3
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.0
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.94
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.49
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.58
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.47
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.7
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.36
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.05
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
112773,Staunton Lane  P,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.47
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.5
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.45
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.44
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.18
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.38
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.42
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.34
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.2
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.67
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.34
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.06
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.57
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.12
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.81
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.99
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.53
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
112773,Staunton Lane  P,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.53
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.06
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.01
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.51
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.07
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.9
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.92
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.32
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.21
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.9
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.1
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.6
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.22
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.64
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.98
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.08
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.92
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.51
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.86
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.32
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
112773,Staunton Lane  P,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.57
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.86
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.72
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.99
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.1
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.93
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.58
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.75
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.1
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.12
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.5
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.7
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.0
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.76
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.22
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.4
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.16
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.37
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.45
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.63
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.54
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.49
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
112773,Staunton Lane  P,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.8
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.97
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.42
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.53
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.12
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.61
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.21
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.38
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.37
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.9
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.0
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.08
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.05
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.74
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.73
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.18
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.39
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.38
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.87
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.47
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.13
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
112773,Staunton Lane  P,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.44
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.33
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.42
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.59
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.44
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.15
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.08
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.57
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.1
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.4
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.86
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.74
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.06
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.3
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.07
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.2
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.39
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.42
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.63
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.14
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.73
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
112773,Staunton Lane  P,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.84
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.46
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.04
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.14
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.43
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.72
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.54
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.34
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.25
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.1
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.7
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.81
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.04
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.11
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.05
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.51
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.9
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.38
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.45
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.77
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.99
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.99
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
112773,Staunton Lane  P,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.16
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.38
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.39
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.47
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.5
