Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.65
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.82
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.47
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.93
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.07
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.4
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.9
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.3
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.03
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.46
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.74
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.07
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.31
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.31
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.88
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.45
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.58
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
112773,Staunton Lane  P,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.19
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.83
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.62
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.31
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.58
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.57
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.0
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.4
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.4
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.78
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.35
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.79
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.2
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.13
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.29
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.39
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.34
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.92
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
112773,Staunton Lane  P,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.82
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.82
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.37
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.91
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.2
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.06
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.13
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.72
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.93
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.9
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.1
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.33
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.62
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.45
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.25
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.68
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.29
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.56
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.0
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.28
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
112773,Staunton Lane  P,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.04
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.11
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.01
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.68
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.26
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.6
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.01
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.24
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.51
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.4
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.8
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.01
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.61
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.74
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.66
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.99
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.77
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.45
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.02
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
112773,Staunton Lane  P,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.64
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.08
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.38
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.54
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.45
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.04
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.1
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.72
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.67
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.69
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.98
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.5
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.7
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.56
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.54
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
112773,Staunton Lane  P,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.59
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.84
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.48
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.11
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.24
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.48
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.71
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.79
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.16
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.4
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.2
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,108.8
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.83
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.86
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.91
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.61
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.77
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.97
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.42
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.08
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
112773,Staunton Lane  P,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.47
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.79
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.17
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.51
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.7
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.15
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.21
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.16
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.73
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.71
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.8
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.6
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.08
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.74
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.4
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.96
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.14
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.66
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.02
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.43
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
112773,Staunton Lane  P,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.96
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.2
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.44
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.02
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.5
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.11
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.65
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.68
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.88
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.3
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.0
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.63
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.33
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.39
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.24
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.21
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.23
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.05
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.01
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.28
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.01
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
112773,Staunton Lane  P,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.57
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.77
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.17
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.31
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.96
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.64
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.43
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.32
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.28
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.0
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.0
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.1
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.26
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.71
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.12
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.28
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.87
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.7
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.3
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.42
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.14
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.55
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.87
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.35
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
112773,Staunton Lane  P,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.28
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.18
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
