Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.3
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.25
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.37
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.24
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.02
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.7
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.39
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.93
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.94
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.57
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.9
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.89
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
112773,Staunton Lane  P,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.62
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.18
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.3
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.67
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.92
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.26
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.48
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.48
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.12
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.2
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.1
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.61
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.72
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.71
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.84
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.49
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.72
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
112773,Staunton Lane  P,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.34
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.73
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.06
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.42
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.37
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.89
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.33
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.87
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.5
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.52
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.28
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.09
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.12
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.51
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.28
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
112773,Staunton Lane  P,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.74
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.76
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.43
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.62
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.58
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.75
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.5
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.9
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,162.5
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.36
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.98
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.83
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.98
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.06
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
112773,Staunton Lane  P,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.87
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.26
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.3
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.34
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.99
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.55
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.48
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.94
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.3
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.9
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.8
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.04
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.03
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.47
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.75
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.12
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
112773,Staunton Lane  P,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.47
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.07
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.67
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.2
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.67
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.57
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.49
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.5
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.6
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.5
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.44
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.87
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.41
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.74
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.4
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.12
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.38
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.37
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.16
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.81
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.93
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.17
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,109.3
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.98
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.26
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.66
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.33
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
112773,Staunton Lane  P,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.8
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.34
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.57
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.21
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.8
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.59
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.81
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.91
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.4
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.0
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.95
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.82
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.06
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
112773,Staunton Lane  P,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.02
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.76
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.71
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.98
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.83
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.78
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.93
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.4
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.82
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.95
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.55
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.89
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
112773,Staunton Lane  P,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.03
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.26
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.51
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.16
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.56
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.04
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.37
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.1
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.4
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
