Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.52
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.95
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.12
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.4
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.09
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
112773,Staunton Lane  P,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.0
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.97
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.26
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.27
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.81
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.61
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.51
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.0
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.0
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.62
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.55
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.67
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.42
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.77
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.29
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.92
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.24
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.03
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.61
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.17
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.64
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.6
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.6
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.96
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.94
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.24
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.38
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.25
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.66
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.81
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.42
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.7
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.13
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.98
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.7
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.1
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.1
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.2
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.92
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.07
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
112773,Staunton Lane  P,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.18
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.29
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.58
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.84
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.22
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.84
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.66
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.55
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.4
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.3
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.98
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.92
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.02
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.17
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
112773,Staunton Lane  P,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.38
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.62
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.02
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.36
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.39
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.91
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.57
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.7
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.27
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.42
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.9
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.53
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.55
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.17
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.37
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.45
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.06
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.87
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.36
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.1
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.59
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.25
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.15
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.95
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
112773,Staunton Lane  P,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.96
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.63
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.4
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.1
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.55
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.33
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.37
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.58
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.8
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.05
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.8
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.96
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.63
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.05
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.65
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.97
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.77
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.3
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.1
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.09
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.51
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.63
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.79
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
112773,Staunton Lane  P,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.03
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.88
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.82
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.72
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.73
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.7
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.51
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.5
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
