Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.61
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.53
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.5
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.72
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.18
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.69
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.16
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.35
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.47
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.51
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.6
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.09
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.06
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.97
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.55
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.2
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.2
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.96
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.94
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.15
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.93
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.3
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.21
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.6
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.87
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.29
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.29
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.08
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.78
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.02
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.48
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.18
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.78
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.49
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.55
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.1
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.75
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.51
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.58
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.46
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
112773,Staunton Lane  P,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.18
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.12
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.59
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.92
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.98
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.63
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.13
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.0
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.73
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.6
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.15
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.87
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.17
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.76
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.94
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.56
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.69
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.25
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.43
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.6
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.61
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.62
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.06
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.14
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.74
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.31
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.26
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.68
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.94
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.14
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.0
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.99
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.45
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.1
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.22
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.21
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.2
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.98
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.93
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.28
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.86
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.47
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.59
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.94
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.36
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.42
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.9
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.88
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.59
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.17
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.43
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
112773,Staunton Lane  P,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.86
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.59
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.02
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.1
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.55
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.16
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.3
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.0
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.58
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.33
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.4
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.69
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
112773,Staunton Lane  P,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.63
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.32
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.75
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.89
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.03
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.0
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.62
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.3
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.92
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.04
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.38
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.7
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
