Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.98
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.48
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.58
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.01
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.37
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.75
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.5
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.0
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.36
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.58
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.81
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.21
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.58
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.12
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.78
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.86
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.81
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.1
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.0
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.16
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.12
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.21
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.95
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.58
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.05
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.44
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.63
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.6
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.86
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.17
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.07
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.9
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.46
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.02
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.7
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.1
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.66
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.63
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.02
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.36
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.96
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.33
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.52
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.19
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.81
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.5
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.05
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.31
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.52
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.91
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.28
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.4
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.6
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.87
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.53
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.27
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.75
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
112773,Staunton Lane  P,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.1
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.31
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.43
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.73
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.05
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.93
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.92
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.99
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.7
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.15
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.11
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.78
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.63
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.53
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.66
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.79
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.7
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.34
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.68
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.78
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.4
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.9
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.91
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.13
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.43
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.87
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.95
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.64
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.7
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.5
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.42
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.78
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.3
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.5
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.38
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.82
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.5
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.54
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.22
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.19
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.6
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.13
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.14
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.21
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.39
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.57
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.9
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.94
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.39
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.7
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.61
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.33
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.63
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
