Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.27
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.25
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.35
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.61
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.99
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.3
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.8
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.39
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.82
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.59
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.71
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.6
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.89
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.84
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.66
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.37
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.31
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.9
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,35.5
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.07
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.32
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.69
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.33
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
112773,Staunton Lane  P,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.77
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.8
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.1
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.15
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.9
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.93
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.98
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.8
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.2
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.13
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,35.7
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.16
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.32
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.55
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.51
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
112773,Staunton Lane  P,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.35
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.31
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.82
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.82
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.28
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.62
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.9
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.54
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,35.8
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.24
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.27
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.88
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.71
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.02
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.46
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.25
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.59
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.31
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.97
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.35
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.7
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.6
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.31
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,36.0
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.5
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.82
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.29
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.12
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
112773,Staunton Lane  P,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.19
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.06
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.94
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.47
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.33
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.96
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.12
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.1
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.92
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,36.1
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.26
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.9
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.72
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.81
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
112773,Staunton Lane  P,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.22
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.37
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.0
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.57
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.59
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.92
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.65
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.3
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.3
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.89
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.36
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,36.2
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.9
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.76
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.2
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.28
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
112773,Staunton Lane  P,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.83
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.84
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.04
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.02
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.99
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.64
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.74
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.8
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.7
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.1
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.99
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.76
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,36.3
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.85
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.37
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.98
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
112773,Staunton Lane  P,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.49
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.55
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.53
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.73
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.73
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.84
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.64
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.7
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.4
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.72
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,36.4
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.65
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.9
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.43
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.67
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
112773,Staunton Lane  P,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.38
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.83
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.16
