Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.51
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.78
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.94
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.51
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.6
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,120.1
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.1
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.69
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,36.6
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.91
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.9
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.58
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.98
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
112773,Staunton Lane  P,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.75
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.52
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.53
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.26
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.48
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.65
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.29
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.76
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.5
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,118.0
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.0
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.16
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.27
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,36.7
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.39
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.3
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.34
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
112773,Staunton Lane  P,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.86
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.52
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.56
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.08
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.96
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.38
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.16
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.35
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.82
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.5
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.0
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.83
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,36.8
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.97
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.93
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.36
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.64
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
112773,Staunton Lane  P,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.85
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.77
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.86
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.54
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.99
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.41
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.55
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.45
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.11
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,127.8
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.91
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,36.8
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.71
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.41
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.22
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.98
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.71
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
112773,Staunton Lane  P,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.33
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.94
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.33
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.57
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,78.1
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.51
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.75
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.66
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.69
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.38
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.9
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.64
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,36.9
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.72
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.66
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.38
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.48
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
112773,Staunton Lane  P,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.38
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.52
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.26
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.23
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.93
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.53
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.36
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.53
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.8
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.7
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.91
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.85
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.67
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.79
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.24
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
112773,Staunton Lane  P,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.09
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.43
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.33
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.41
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.5
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.88
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.19
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.05
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.67
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.9
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.4
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.02
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,37.1
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.86
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.71
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.99
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.85
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
112773,Staunton Lane  P,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.95
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.41
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.14
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.18
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.06
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.19
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.64
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.07
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.4
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.9
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.0
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.51
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.18
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,37.2
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.66
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.53
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.26
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.43
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.36
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
112773,Staunton Lane  P,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.14
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.71
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.76
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.65
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.35
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.44
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.92
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.3
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.0
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,37.3
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.5
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.53
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.71
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.42
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
112773,Staunton Lane  P,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.09
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.42
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.37
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.34
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.98
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.06
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.93
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.36
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.71
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.3
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.5
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.35
