Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,37.3
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.01
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.88
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.85
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.87
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
112773,Staunton Lane  P,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.37
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.54
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.93
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.55
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.59
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.78
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.82
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.26
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.44
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.43
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.51
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.37
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,37.4
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.73
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.95
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.12
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.78
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
112773,Staunton Lane  P,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.81
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.5
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.77
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.5
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.78
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.38
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.26
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.45
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.9
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,102.5
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.97
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.44
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,37.4
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.59
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.78
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.64
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.61
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
112773,Staunton Lane  P,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.61
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.6
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.36
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.31
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.92
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.78
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.0
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.22
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.6
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.7
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,101.4
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.72
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.53
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.51
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,37.5
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.3
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.43
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.69
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.7
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.34
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
112773,Staunton Lane  P,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.67
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.02
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.73
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.67
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.63
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.28
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.25
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.0
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.75
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.3
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.8
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,108.0
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.38
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,37.5
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.09
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.62
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.3
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.88
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.43
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
112773,Staunton Lane  P,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.8
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.71
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.23
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.17
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.8
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.31
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.34
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.6
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.1
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.5
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.78
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,37.5
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.73
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.39
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.07
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.8
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
112773,Staunton Lane  P,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.18
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.93
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.15
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.61
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.45
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.84
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.97
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.6
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.49
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.5
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.2
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.19
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.89
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.18
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.76
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,37.6
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.43
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.02
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.74
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.74
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.74
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
112773,Staunton Lane  P,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.51
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.63
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.33
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.29
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.8
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.4
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.39
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.15
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.74
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.15
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.3
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.1
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,109.9
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.16
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.67
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,37.6
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.36
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.49
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.54
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.97
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
112773,Staunton Lane  P,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.15
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.97
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.72
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.15
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.99
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.59
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.07
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.54
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.96
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.67
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.7
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.8
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,111.5
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.18
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,37.6
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.65
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.17
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.2
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.02
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.53
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
112773,Staunton Lane  P,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.94
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.91
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.8
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.1
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.72
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.26
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.29
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.17
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.0
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.0
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.3
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,112.8
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.82
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,37.6
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
