Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.31
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.09
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.8
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.19
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
112773,Staunton Lane  P,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.27
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.96
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.97
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.37
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.29
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.08
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.73
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.88
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.9
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.4
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,115.8
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.22
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,37.6
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.95
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.61
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.92
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.3
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.11
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
112773,Staunton Lane  P,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.49
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.29
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.86
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.86
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.54
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.88
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.94
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.88
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.1
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.12
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.67
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.8
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.4
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.97
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.5
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,37.7
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.95
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.55
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.27
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.42
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
112773,Staunton Lane  P,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.12
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.64
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.85
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.39
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.45
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.39
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.56
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.41
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.96
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.68
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,65.5
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.7
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.92
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.38
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.15
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,37.8
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.88
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.02
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.94
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.4
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.28
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
112773,Staunton Lane  P,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.62
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.07
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.93
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.61
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.09
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.7
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.26
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.37
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.61
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.29
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.1
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.4
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.36
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.77
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,37.8
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.06
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.02
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.46
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.46
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.54
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
112773,Staunton Lane  P,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.81
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.45
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.71
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.01
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.85
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.59
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.0
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.98
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.6
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.01
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.13
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.2
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.6
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.8
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.14
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.03
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.97
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.08
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,37.8
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.79
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.67
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.69
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.87
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.33
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
112773,Staunton Lane  P,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.79
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.14
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.35
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.68
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.12
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.55
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.85
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.62
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.3
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.6
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.41
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.41
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.51
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,37.8
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.24
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.9
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.43
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.75
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.97
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
112773,Staunton Lane  P,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.53
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.22
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.64
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.9
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.18
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.25
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.12
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.9
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.08
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.84
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.4
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.8
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.86
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.83
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.91
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.7
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,37.8
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.54
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.85
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.31
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.22
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.06
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
112773,Staunton Lane  P,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.71
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.66
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.65
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.83
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.97
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.4
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.28
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.68
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.97
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.52
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.2
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.3
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.5
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.06
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.58
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.08
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.18
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,37.8
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.15
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.68
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.02
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.72
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.66
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
112773,Staunton Lane  P,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.04
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.67
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.59
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.91
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.34
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.57
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.05
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.51
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.33
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.03
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.32
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.1
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.0
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.48
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.22
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.57
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.94
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,37.8
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.91
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.38
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.07
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.13
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.97
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
