Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.29
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.58
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.27
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.46
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.67
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.32
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.68
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.16
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.6
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.5
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.28
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.73
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.51
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,37.8
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.31
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.1
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.62
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.39
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.67
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
112773,Staunton Lane  P,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.4
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.43
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.28
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.1
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.72
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.99
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.41
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.34
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.8
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.8
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.82
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.27
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.04
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.11
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,37.7
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.79
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.4
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.66
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.64
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.12
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
112773,Staunton Lane  P,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.39
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.72
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.36
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.67
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.76
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.19
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.9
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.43
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.0
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.1
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.82
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.45
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.15
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,37.7
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.23
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.0
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.55
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.2
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
112773,Staunton Lane  P,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.05
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.43
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.21
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.02
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.67
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.46
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.97
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.69
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.35
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.7
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.6
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.03
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.38
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,37.6
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.06
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.06
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.06
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.25
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.65
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
112773,Staunton Lane  P,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.6
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.82
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.87
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.44
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.31
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.32
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.37
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.66
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,208.2
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.08
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.56
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,37.6
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.74
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.39
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.5
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.75
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.78
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
112773,Staunton Lane  P,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.7
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.57
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.36
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.09
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.18
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.04
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.13
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.28
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.63
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.1
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.4
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.14
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.53
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.01
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.85
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,37.5
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.36
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.23
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.26
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.61
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.07
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
112773,Staunton Lane  P,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.74
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.63
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.22
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.15
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.88
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.58
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.01
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.06
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,61.1
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.2
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,184.6
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.37
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.73
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.23
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.33
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,37.5
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.59
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.39
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.43
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.35
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.18
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
112773,Staunton Lane  P,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.73
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.0
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.34
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.53
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.7
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.96
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.94
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.2
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.49
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.4
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,195.9
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.3
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.88
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.94
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,37.4
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.3
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.91
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.42
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.97
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.26
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
112773,Staunton Lane  P,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.7
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.88
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.27
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.99
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.22
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.99
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.67
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,204.6
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.3
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.35
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.07
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,37.3
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.55
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.53
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.37
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.87
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.43
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
112773,Staunton Lane  P,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.47
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.0
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.93
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
