Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.97
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.8
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.24
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.11
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.21
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.8
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,193.5
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.35
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.37
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.69
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,37.2
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.74
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.0
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.5
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.16
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.77
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
112773,Staunton Lane  P,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.67
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.03
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.05
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.78
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.39
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.01
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.77
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.88
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.4
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.34
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.4
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,191.4
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.36
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.51
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,37.2
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.77
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.61
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.06
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.66
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.06
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
112773,Staunton Lane  P,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.93
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.47
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.5
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.68
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.88
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.4
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.42
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.47
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.19
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.1
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.4
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.0
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.8
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.11
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.47
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,37.2
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.48
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.74
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.93
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.7
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.6
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
112773,Staunton Lane  P,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.03
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.61
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.09
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.3
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.61
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.37
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.95
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.81
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.25
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.9
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.4
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.65
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.29
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.99
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.67
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,37.1
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.17
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.11
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.52
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.52
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.74
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
112773,Staunton Lane  P,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.29
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.36
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.41
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.27
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,80.4
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.58
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.57
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.9
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.72
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.89
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.3
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.04
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.4
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.9
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.8
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.51
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.86
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.23
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.68
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,37.1
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.28
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.79
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.1
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.72
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.33
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
112773,Staunton Lane  P,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.03
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.82
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.77
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.39
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.26
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.1
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.32
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.55
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.71
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.83
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.1
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.1
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.6
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.09
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.07
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.78
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.86
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,37.1
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.42
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.24
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.8
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.77
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.82
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
112773,Staunton Lane  P,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.94
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.19
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.97
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.77
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.26
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.23
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.53
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.24
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.91
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.6
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.9
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.9
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.1
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.56
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.46
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.77
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.08
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.24
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.63
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.27
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.45
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
112773,Staunton Lane  P,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.5
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.93
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.39
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.83
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.2
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.8
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.55
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.83
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.7
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.6
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.47
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.45
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.89
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.64
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,36.9
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.92
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.58
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.28
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.0
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.94
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
112773,Staunton Lane  P,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.13
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.33
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.75
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.06
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.75
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.46
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.87
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.12
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.58
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.2
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.0
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.9
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.09
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.7
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.78
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.68
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,36.8
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.46
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.93
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.91
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.22
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
112773,Staunton Lane  P,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.53
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.85
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.42
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.61
