Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.01
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.26
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.0
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.93
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.3
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.44
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.97
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.46
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.38
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,36.7
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.44
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.48
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.99
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.92
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.97
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
112773,Staunton Lane  P,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.93
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.2
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.15
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.04
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.93
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.45
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.33
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.4
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,121.9
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.7
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.16
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.92
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.43
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.36
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,36.6
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.27
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.84
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.48
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.84
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.29
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
112773,Staunton Lane  P,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.62
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.86
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.36
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.97
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.69
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.01
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.36
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.0
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.75
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.66
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.1
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.92
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,36.5
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.68
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.27
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.02
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
112773,Staunton Lane  P,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.91
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.09
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.39
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.95
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.96
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.1
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.11
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.8
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.2
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.6
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.07
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.0
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.54
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.27
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,36.4
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.17
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.64
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.26
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.64
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.63
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
112773,Staunton Lane  P,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.59
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.63
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.43
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.77
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.11
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.52
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.04
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.45
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.9
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,132.0
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.7
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.32
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.1
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.93
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.45
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,36.3
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.9
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.54
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.14
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.08
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.9
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
112773,Staunton Lane  P,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.74
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.94
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.44
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.32
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.6
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.26
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.11
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.36
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.01
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.8
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.7
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.7
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.55
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.45
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.5
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,36.1
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.4
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.48
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.4
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.49
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.28
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
112773,Staunton Lane  P,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.97
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.08
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.97
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.31
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.04
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.13
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.94
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.97
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.3
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.12
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.83
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.77
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.6
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,36.0
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.28
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.71
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.02
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.77
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.54
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
112773,Staunton Lane  P,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.66
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.0
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.2
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.57
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.44
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.67
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.95
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.91
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.0
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.28
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.86
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.16
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.23
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.17
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,35.8
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.95
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.49
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.18
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.28
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.9
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
112773,Staunton Lane  P,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.2
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.5
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.22
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.45
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.86
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.97
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.63
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.57
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.0
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.5
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.57
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.62
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.12
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.02
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,35.7
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.59
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.79
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.14
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.05
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.59
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
112773,Staunton Lane  P,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.65
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.01
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.07
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.6
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.95
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.72
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.4
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.83
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.0
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.3
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.74
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.12
