Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.65
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.63
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,35.5
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.32
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.78
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.8
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.0
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.85
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
112773,Staunton Lane  P,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.29
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.06
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.36
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.64
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.37
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.0
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.94
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.7
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.55
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.16
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.9
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.85
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,35.4
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.72
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.64
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.47
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.47
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.72
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
112773,Staunton Lane  P,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.91
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.69
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.36
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.42
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.26
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.27
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.94
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.88
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.4
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.5
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.81
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.46
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.19
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.51
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,35.2
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.3
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.05
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.77
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.82
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.98
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
112773,Staunton Lane  P,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.55
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.08
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.84
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.76
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.16
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.64
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.72
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.28
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.2
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.5
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.58
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.97
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.53
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.9
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,35.0
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.41
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.96
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.41
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.74
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.5
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
112773,Staunton Lane  P,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.34
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.0
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.31
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.23
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.54
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.17
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.53
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.6
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.8
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.7
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.57
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.52
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.55
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.22
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,34.8
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.25
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.39
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.18
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.09
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.06
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
112773,Staunton Lane  P,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.51
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.92
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.19
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.19
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.93
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.72
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.55
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.76
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.2
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.9
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.0
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.01
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.97
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.64
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.25
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.8
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,34.6
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.86
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.21
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.78
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.42
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.21
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
112773,Staunton Lane  P,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.08
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.35
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.4
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.11
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.71
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.99
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.46
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.02
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.9
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.1
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.0
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.17
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.68
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.58
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.82
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.3
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.4
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.59
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.28
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.33
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.68
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
112773,Staunton Lane  P,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.14
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.82
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.86
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.06
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.64
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.15
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.77
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.05
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.5
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.5
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.8
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.71
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.4
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.98
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.38
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.64
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.77
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.44
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.15
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.35
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.95
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
112773,Staunton Lane  P,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.42
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.65
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.12
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.07
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.95
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.33
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.61
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.9
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.82
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.0
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.0
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.48
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.97
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.06
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.6
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.69
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.64
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.87
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.7
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.17
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
112773,Staunton Lane  P,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.57
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.39
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.84
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.49
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.23
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.12
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.72
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.7
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.4
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.3
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.28
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.28
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.78
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.78
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.58
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
