Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.02
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.84
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.06
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.91
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
112773,Staunton Lane  P,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.8
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.78
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.98
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.67
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.73
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.83
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.99
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.44
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,155.9
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.6
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.8
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.65
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.03
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.54
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.8
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.4
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.72
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.6
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.77
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.02
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
112773,Staunton Lane  P,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.54
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.02
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.33
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.66
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.23
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.74
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.59
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.87
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.52
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,152.9
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.4
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.2
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.97
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.66
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.69
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.27
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.56
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.36
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.8
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.73
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.83
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
112773,Staunton Lane  P,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.41
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.35
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.86
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.86
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.92
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.52
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.95
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.44
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.1
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.4
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.6
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.51
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.62
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.01
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.35
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.93
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.4
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.44
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.56
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.86
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
112773,Staunton Lane  P,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.6
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.76
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.36
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.27
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.8
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.72
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,174.9
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.1
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.3
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.44
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.75
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.55
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.03
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.54
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.62
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.54
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.7
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.63
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
112773,Staunton Lane  P,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.79
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.28
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.19
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.85
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.5
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.94
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.71
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.8
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.4
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.05
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.8
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.91
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.19
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.9
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.77
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.7
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.25
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.09
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.63
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
112773,Staunton Lane  P,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.82
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.68
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.39
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.73
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.38
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.09
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.94
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.6
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.2
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.5
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.39
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.26
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.04
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.34
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.56
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.39
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.47
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.83
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.51
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
112773,Staunton Lane  P,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.26
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.68
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.76
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.21
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.64
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.45
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.66
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.8
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.7
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.3
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.52
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.08
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.64
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.69
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.5
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.18
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.92
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.97
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.75
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.05
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
112773,Staunton Lane  P,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.9
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.16
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.86
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.99
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.27
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.99
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.83
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.3
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.9
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.45
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.7
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.64
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.53
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.68
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.12
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.76
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.3
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.22
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.72
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
112773,Staunton Lane  P,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.34
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.7
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.21
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.6
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.26
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.65
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.22
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.6
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.1
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.89
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.28
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.31
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.35
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.37
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.46
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.72
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.46
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.76
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.46
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
