Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.03
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.64
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.3
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.34
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.94
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.46
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.57
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.3
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.9
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.1
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.5
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.42
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.94
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.44
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.98
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.33
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.17
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.31
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.53
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.65
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
112773,Staunton Lane  P,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.14
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.76
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.01
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.08
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.99
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.38
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.07
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.9
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.3
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.2
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.99
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.59
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.87
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.89
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.64
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.48
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.62
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.61
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.95
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
112773,Staunton Lane  P,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.41
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.04
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.62
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.27
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.42
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.08
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.82
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.7
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.9
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.24
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.03
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.52
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.25
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.16
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.91
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.04
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.83
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.01
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.41
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
112773,Staunton Lane  P,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.15
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.79
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-42.38
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.5
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-23.37
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.87
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.59
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,200.6
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,172.9
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.52
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.46
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.2
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.97
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.84
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.44
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.0
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.1
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.68
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
112773,Staunton Lane  P,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.76
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.06
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.02
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-39.88
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.83
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.31
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.95
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.49
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,191.6
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.9
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,173.8
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.05
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.96
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.84
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.82
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.78
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.85
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.94
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.14
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.41
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
112773,Staunton Lane  P,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.5
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.15
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.51
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.44
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.31
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.77
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.05
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.7
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.6
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,162.1
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.4
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.45
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.49
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.26
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.2
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.56
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.58
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.99
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.95
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.76
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
112773,Staunton Lane  P,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.69
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.52
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.51
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.06
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.9
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.7
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.42
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.4
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.4
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.7
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.25
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.07
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.24
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.8
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.18
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.92
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.5
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.02
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.6
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
112773,Staunton Lane  P,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.76
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.29
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.62
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.64
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.75
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.02
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.59
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.6
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.5
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.3
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.02
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.51
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.4
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.61
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.2
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.1
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.88
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.34
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.75
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.93
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.58
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
112773,Staunton Lane  P,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.81
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.61
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.01
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.72
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.0
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.92
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.59
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.3
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.6
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.6
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.03
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.87
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.17
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.52
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.62
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.0
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.14
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.57
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.16
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.24
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.72
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
112773,Staunton Lane  P,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.54
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.66
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.71
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.6
