Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.75
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.56
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.29
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.9
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.01
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,168.0
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.29
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.18
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.68
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.41
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.31
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.07
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.93
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.4
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.07
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
112773,Staunton Lane  P,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.43
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.67
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.88
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-46.09
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.17
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-25.88
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.85
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.8
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,218.7
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,184.3
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.8
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.48
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.93
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.56
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.99
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.58
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.83
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.45
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.69
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.69
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.42
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
112773,Staunton Lane  P,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.17
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.17
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.23
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.65
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.58
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.16
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.6
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,179.1
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.9
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.07
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.38
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.33
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.95
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.93
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.96
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.7
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.97
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.36
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
112773,Staunton Lane  P,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.06
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.54
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.67
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.3
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.68
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.66
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.77
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,161.6
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.7
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.9
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.05
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.11
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.37
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.23
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.45
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.86
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.21
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.94
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.48
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.36
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
112773,Staunton Lane  P,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.26
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.28
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.13
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.29
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.15
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.57
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.73
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.07
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.21
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.7
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.9
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.9
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.13
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.15
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.56
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.6
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.58
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.63
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.04
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.31
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
112773,Staunton Lane  P,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.77
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.44
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.83
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.63
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.88
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.49
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.53
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.42
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.9
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.39
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.64
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.32
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.17
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.54
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.52
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.24
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.46
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.49
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
112773,Staunton Lane  P,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.53
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.62
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.95
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.19
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.6
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.09
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.97
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.29
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.44
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.3
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.1
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.4
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.5
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.48
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.65
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.21
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.75
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.6
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.7
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.53
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.47
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
112773,Staunton Lane  P,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.27
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.42
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.44
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.34
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.77
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.67
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.93
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.37
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,180.3
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.0
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,160.0
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.56
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.56
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.99
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.89
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.58
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.12
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.75
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.01
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
112773,Staunton Lane  P,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.37
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.88
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.69
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.02
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.57
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.6
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.52
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.52
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.26
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.9
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.2
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.91
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.92
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.86
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.79
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.38
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.07
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.2
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.86
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.91
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
112773,Staunton Lane  P,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.44
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.98
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.72
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.62
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.77
