Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.74
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.49
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.3
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.53
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.6
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.5
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.7
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.88
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.99
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.86
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.86
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.52
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.18
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.36
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.06
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.04
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
112773,Staunton Lane  P,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.48
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.01
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.72
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.5
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,85.6
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.95
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.94
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.21
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.9
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.0
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.99
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.01
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.65
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.48
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.46
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.85
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
112773,Staunton Lane  P,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.08
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.2
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.93
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.35
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.12
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.89
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.72
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.09
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.0
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.1
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.47
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.96
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.66
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.48
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.82
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.64
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.59
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.92
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
112773,Staunton Lane  P,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.54
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.17
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.84
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.87
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.5
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.4
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.34
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.0
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.4
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.9
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.42
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.9
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.67
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.63
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.89
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.56
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.75
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.92
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
112773,Staunton Lane  P,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.69
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.03
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.17
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.35
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.96
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.82
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.46
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.0
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.3
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.77
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.18
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.44
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.54
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.36
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.51
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.26
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.92
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.0
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.07
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
112773,Staunton Lane  P,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.25
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.08
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.5
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.6
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.19
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.21
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.05
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.5
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.3
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.2
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.44
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.57
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.73
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.36
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.16
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.38
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
112773,Staunton Lane  P,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.19
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.52
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.86
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.41
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.44
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.25
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.19
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.03
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.8
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.7
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.3
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.23
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.28
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.37
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.95
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.5
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.75
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
112773,Staunton Lane  P,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.67
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.58
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.2
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.57
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.88
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.76
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.26
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.4
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.8
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.7
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.35
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.84
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.97
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.31
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.26
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.74
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
112773,Staunton Lane  P,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.39
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.52
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.11
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.01
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.36
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-23.07
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.99
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.88
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,177.2
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.5
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,161.5
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.69
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.11
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.16
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.58
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
112773,Staunton Lane  P,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.22
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.18
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.66
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.25
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.86
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.35
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.66
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.7
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.8
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.97
