Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.23
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.68
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.02
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.26
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
112773,Staunton Lane  P,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.94
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.55
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.28
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.72
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.83
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.29
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.4
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.3
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.53
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.05
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.86
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.79
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
112773,Staunton Lane  P,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.17
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.21
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.1
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.84
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.31
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.09
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.75
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.0
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.4
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.32
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.11
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.28
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.5
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.58
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.61
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.22
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.26
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.39
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.1
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.43
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.77
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.1
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,112.4
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.8
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.8
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.81
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.68
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.36
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
112773,Staunton Lane  P,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.23
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.85
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.12
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.37
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.62
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.63
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.9
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.4
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.46
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.88
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.63
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.04
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
112773,Staunton Lane  P,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.2
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.33
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.8
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.04
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.53
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.24
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.89
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.27
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.2
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.6
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.07
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.19
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.18
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
112773,Staunton Lane  P,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.43
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.1
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.52
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.96
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.15
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.14
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.44
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.6
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.8
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.14
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.24
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.66
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.66
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.57
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
112773,Staunton Lane  P,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.81
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.04
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.86
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.19
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.69
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.53
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.64
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.18
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.4
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.34
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.31
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.74
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.98
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.14
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
112773,Staunton Lane  P,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.47
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.24
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.56
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.17
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.04
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.48
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.38
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.22
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.8
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.58
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.32
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.03
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.4
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.13
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.56
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.85
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.6
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.39
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.4
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.21
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.58
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.4
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.4
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
