Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.49
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.25
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.47
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
112773,Staunton Lane  P,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.54
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.88
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.09
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.53
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.53
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.76
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.2
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.68
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.17
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.63
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.79
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.82
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.07
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.94
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.87
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.43
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.3
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.06
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.22
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.7
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.7
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.89
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.82
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.35
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.06
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.7
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.68
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.42
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.11
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.99
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.03
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.5
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.6
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.6
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.19
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.23
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.93
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
112773,Staunton Lane  P,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.33
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.01
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.57
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.0
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.94
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.78
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.15
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.4
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.27
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.01
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.65
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.37
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
112773,Staunton Lane  P,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.2
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.41
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.07
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.06
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.08
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.01
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.79
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.37
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.3
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.7
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.32
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.07
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.22
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.29
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.13
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.89
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.64
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.0
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.7
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.85
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.01
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.81
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.2
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.61
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.1
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.88
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.48
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.14
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.02
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.15
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.5
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.1
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.62
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.29
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.27
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
112773,Staunton Lane  P,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.83
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.67
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.17
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.68
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.35
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.71
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.41
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.5
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.5
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.51
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.24
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.06
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.95
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.3
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.85
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.27
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.28
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.11
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.4
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.46
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.1
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.29
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.87
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.33
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.12
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
