Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.14
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.31
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.2
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.9
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.44
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.09
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.04
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.63
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.8
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.1
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.36
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.92
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.73
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
112773,Staunton Lane  P,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.62
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.01
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.63
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.96
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.47
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.0
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.73
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.1
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.6
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.92
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.21
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
112773,Staunton Lane  P,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.5
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.85
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.76
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.04
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.04
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.2
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.65
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.9
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.56
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.73
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.44
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.55
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
112773,Staunton Lane  P,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.71
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.04
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.96
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.95
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.09
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.86
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.02
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.3
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.9
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.81
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.63
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.61
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.69
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
112773,Staunton Lane  P,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.61
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.91
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.66
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.34
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.06
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.86
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.96
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.7
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.8
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.7
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.17
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.05
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.55
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.93
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.23
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.35
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.04
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.49
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.03
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.98
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.01
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.2
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.9
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.2
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.09
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.05
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.65
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.05
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.14
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.92
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.61
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.97
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.94
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.71
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.53
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.5
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.7
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.28
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.71
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.68
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.52
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
112773,Staunton Lane  P,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.62
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.28
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.71
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.35
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.44
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.57
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.04
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.1
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.0
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.88
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.27
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.93
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.49
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.56
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.29
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.47
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.41
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.85
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.48
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.7
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.2
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.16
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.11
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.55
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.32
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.57
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.17
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.44
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
