Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.85
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.78
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.63
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.5
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.02
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.1
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.47
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.84
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
112773,Staunton Lane  P,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.01
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.06
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.78
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.79
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.99
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.53
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.99
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.69
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.7
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.4
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.39
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.2
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.4
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.31
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.53
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.65
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.85
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.92
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.93
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.65
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.06
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.9
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.85
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.75
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.05
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.67
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.73
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.19
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.94
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.28
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.38
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.49
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.1
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.11
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.7
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.36
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.24
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.81
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.91
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.88
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.38
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.32
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.45
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.54
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.6
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.6
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.14
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.18
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.79
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.18
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.59
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.3
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.33
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.96
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.94
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.13
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.26
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.73
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.6
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.5
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.82
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.55
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.49
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.31
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.87
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.21
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.86
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.13
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.97
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.38
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.73
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.9
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.4
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.25
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.94
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.68
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.33
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.21
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.85
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.11
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.69
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.47
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.01
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.3
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.2
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,34.8
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.86
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.14
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.76
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.07
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.41
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.5
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.48
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.57
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.74
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.89
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.86
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.3
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,34.9
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.45
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.7
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.2
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.22
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.53
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.96
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.12
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.95
