Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.86
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.28
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.2
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.9
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,35.1
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.19
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.23
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.31
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.56
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.56
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.33
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.64
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.38
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.83
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.88
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.86
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.5
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.3
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.9
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,35.2
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.95
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.96
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.3
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.62
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.59
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.09
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.05
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.24
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.91
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.46
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.86
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.1
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.48
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.88
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.31
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.52
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.03
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.34
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.08
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.25
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.29
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.75
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.55
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.76
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.2
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.6
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,35.5
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.4
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.91
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.24
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.61
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.01
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.98
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.89
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.63
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.31
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.16
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.37
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.6
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.2
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,35.6
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.83
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.26
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.06
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
112773,Staunton Lane  P,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.43
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.29
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.91
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.01
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.98
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.71
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.9
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.9
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.7
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,35.7
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.52
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.96
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.51
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
112773,Staunton Lane  P,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.93
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.62
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.5
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.75
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.8
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.12
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.6
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.6
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,111.5
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.8
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.73
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,35.8
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.5
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.85
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.5
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.76
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
112773,Staunton Lane  P,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.44
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.16
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.54
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.52
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.7
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.99
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.39
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.8
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,113.4
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.82
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,35.9
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.44
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.13
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.86
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.64
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
112773,Staunton Lane  P,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.5
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.35
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.79
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.22
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.64
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.92
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.2
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,110.4
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.65
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,36.1
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.71
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.4
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.87
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.49
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
112773,Staunton Lane  P,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.93
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.26
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.76
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.55
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.61
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.43
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.81
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.51
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.6
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,111.6
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
