Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,36.2
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.39
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.63
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.24
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.61
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
112773,Staunton Lane  P,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.11
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.03
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.05
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.17
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.93
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.46
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.85
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.82
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.12
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.2
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,110.0
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,36.3
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.9
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.99
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.66
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.36
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
112773,Staunton Lane  P,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.42
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.19
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.37
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.52
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.45
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.62
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.0
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.07
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.1
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,120.6
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,36.4
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.8
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.02
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.75
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.18
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.95
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
112773,Staunton Lane  P,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.09
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.2
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.76
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.58
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.93
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.49
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.32
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.51
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.08
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.0
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,116.7
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.47
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.43
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.52
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,36.4
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.57
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.08
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.06
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.73
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
112773,Staunton Lane  P,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.88
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.86
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.67
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.88
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.46
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.58
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.32
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.99
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.44
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.1
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.6
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,36.5
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.91
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.74
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.34
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.59
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
112773,Staunton Lane  P,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.82
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.5
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.35
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.32
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.35
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.96
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.55
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.37
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.4
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,125.6
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.0
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.36
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,36.6
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.09
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.64
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.66
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.02
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.56
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
112773,Staunton Lane  P,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.2
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.63
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.96
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.58
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.31
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.44
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.41
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.66
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,118.5
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.6
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.41
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.3
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,36.7
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.79
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.33
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.08
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.65
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
112773,Staunton Lane  P,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.69
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.38
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.92
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.67
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.95
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.15
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.27
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.35
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.52
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.19
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.0
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.0
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.69
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.92
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,36.8
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.21
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.2
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.08
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.69
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
112773,Staunton Lane  P,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.01
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.14
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.08
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.11
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.54
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.68
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.44
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.97
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.01
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.3
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.68
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.2
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,131.8
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.4
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.22
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.52
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.11
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,36.9
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.22
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.31
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.25
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.32
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
112773,Staunton Lane  P,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.67
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.63
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.26
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.16
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.46
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.83
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.8
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.27
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.03
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.8
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.3
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.6
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.03
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.01
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.09
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.91
