Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.13
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.41
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.09
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
112773,Staunton Lane  P,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.69
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.75
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.83
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.3
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,82.7
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.35
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.51
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.67
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.99
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.86
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.0
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,99.8
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.34
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.33
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,37.1
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.4
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.81
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.35
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.45
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.28
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
112773,Staunton Lane  P,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.82
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.5
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.07
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.26
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.94
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.88
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.88
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.16
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.67
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.6
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.3
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,94.7
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.4
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.06
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,37.1
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.48
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.57
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.46
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.13
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.29
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
112773,Staunton Lane  P,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.52
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.95
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.89
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.01
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.18
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.57
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.29
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.75
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.91
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.6
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.4
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.4
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.49
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.9
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.95
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,37.2
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.08
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.26
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.66
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.69
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
112773,Staunton Lane  P,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.57
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.35
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.67
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.61
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.29
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.88
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.51
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.72
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.3
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,102.8
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.8
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.99
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.01
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,37.3
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.21
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.91
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.08
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.43
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.08
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
112773,Staunton Lane  P,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.24
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.85
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.76
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.82
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.61
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.22
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.97
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.43
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.8
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.4
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,97.3
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.13
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.45
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,37.4
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.24
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.55
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.08
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.65
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
112773,Staunton Lane  P,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.73
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.73
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.26
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.0
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,80.1
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.09
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.78
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.85
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.57
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.78
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.8
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.1
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,107.5
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.68
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.02
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.55
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,37.4
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.61
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.44
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.79
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.56
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.32
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
112773,Staunton Lane  P,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.58
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.08
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.17
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.15
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.82
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.01
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.48
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.01
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.5
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.0
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.3
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,105.9
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.01
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,37.4
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.48
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.41
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.8
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.99
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.73
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
112773,Staunton Lane  P,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.91
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.27
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.61
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.6
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.36
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.53
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.8
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.88
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.73
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.0
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,102.2
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.06
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.43
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,37.4
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.88
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.1
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.75
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.15
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.55
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
112773,Staunton Lane  P,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.66
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.45
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.17
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.25
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.59
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.3
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.61
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.21
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.44
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.83
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.5
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.5
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,115.7
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.45
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.12
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.61
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,37.4
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.0
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.44
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.14
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.33
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.63
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
112773,Staunton Lane  P,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-20.4
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.6
