Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-10.25
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.55
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,95.0
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.22
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.72
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.02
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.98
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.19
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.81
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.8
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.5
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.7
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.1
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.7
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.11
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.29
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,37.4
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.35
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.4
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.04
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.03
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.06
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
112773,Staunton Lane  P,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-20.94
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.59
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-10.4
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.56
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,98.1
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.87
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.33
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.01
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.37
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.49
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.9
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.7
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.62
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.7
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.59
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.55
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,37.3
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.24
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.94
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.13
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.18
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.92
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
112773,Staunton Lane  P,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.86
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.36
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.1
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.81
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.65
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.56
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.41
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.61
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.95
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.9
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.4
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.31
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.04
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.16
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,37.3
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.84
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.85
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.34
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.57
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
112773,Staunton Lane  P,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.27
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.37
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.36
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.18
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.91
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.64
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.75
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.47
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.31
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.61
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.51
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,37.3
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.65
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.34
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.17
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.62
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.73
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
112773,Staunton Lane  P,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.14
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.81
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.27
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.94
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.96
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.02
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.37
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.25
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.18
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.49
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.4
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.4
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.71
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.78
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.58
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,37.3
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.77
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.91
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.18
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.02
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.58
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
112773,Staunton Lane  P,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.46
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.2
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.24
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.03
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.14
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.78
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.52
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.44
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.74
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.62
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.5
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.2
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.6
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.82
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.15
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.49
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,37.2
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.2
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.21
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.96
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.72
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.22
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
112773,Staunton Lane  P,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.21
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.48
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.48
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.28
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.29
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.13
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.61
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.87
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.58
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.63
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.75
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.0
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.1
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.76
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.57
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.57
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,37.2
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.86
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.05
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.47
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.77
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
112773,Staunton Lane  P,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-18.62
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.63
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.87
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.81
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,85.5
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.46
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.73
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.77
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.7
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.46
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.8
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.1
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.75
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.09
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.44
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,37.1
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.59
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.09
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.04
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.31
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
112773,Staunton Lane  P,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.67
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.44
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.65
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.3
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,82.7
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.39
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.92
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.89
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.42
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.42
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.6
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.3
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.4
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.0
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.85
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,37.1
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.33
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.81
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.75
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.44
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.98
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
112773,Staunton Lane  P,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.98
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.45
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.61
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.28
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
