Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.89
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.98
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.13
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.86
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.59
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,111.2
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.21
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.18
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.06
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.44
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.99
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.97
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.85
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.42
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.16
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
112773,Staunton Lane  P,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.96
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.14
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.78
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.85
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.74
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.66
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.94
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.75
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.33
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.89
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.0
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.5
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.8
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.5
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.58
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.38
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.63
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.85
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.43
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.44
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.15
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.37
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
112773,Staunton Lane  P,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.33
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.84
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.01
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.09
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.35
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.76
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.09
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.74
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.2
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.5
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.59
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.35
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.47
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.89
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.0
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.07
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.78
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.99
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.43
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
112773,Staunton Lane  P,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.92
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.63
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.73
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.18
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.62
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.45
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.44
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.72
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.2
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.4
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.22
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.87
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.96
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.37
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.06
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.38
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.67
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.09
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.39
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.81
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
112773,Staunton Lane  P,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.94
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.36
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.89
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.84
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.93
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.37
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.55
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.87
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.43
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.0
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.4
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.53
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.26
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.51
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.48
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.21
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,36.9
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.82
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.58
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.55
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.69
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.69
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
112773,Staunton Lane  P,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.07
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.56
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.37
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.7
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.42
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.97
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.77
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.1
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.33
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.2
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.7
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.2
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.82
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.56
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.13
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.43
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,36.8
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.01
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.23
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.71
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.17
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.77
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
112773,Staunton Lane  P,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.76
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.78
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.67
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,77.9
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.26
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.26
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.45
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.07
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.43
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.6
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.33
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.01
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.1
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.02
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,36.7
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.99
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.2
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.43
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.42
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
112773,Staunton Lane  P,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.51
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.41
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.42
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.16
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.02
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.63
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.07
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.47
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.39
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.5
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,132.8
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.9
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.87
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.71
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.02
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.45
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,36.6
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.98
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.37
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.07
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.07
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.2
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
112773,Staunton Lane  P,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.56
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.87
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.71
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.61
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.44
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.45
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.19
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.2
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.5
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.91
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.63
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.35
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,36.5
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.44
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.13
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.09
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.71
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.65
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
112773,Staunton Lane  P,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.51
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.41
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.28
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.89
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.61
