Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.28
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.87
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,155.1
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.2
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.5
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.87
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.96
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.0
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.43
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,36.5
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.59
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.28
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.34
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.69
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.83
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
112773,Staunton Lane  P,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.93
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.8
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.47
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.07
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.33
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.02
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.87
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.87
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.9
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.6
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.94
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.84
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.43
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,36.4
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.72
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.67
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.07
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.53
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.82
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
112773,Staunton Lane  P,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.03
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.26
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.9
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.01
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.42
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.55
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.02
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.52
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.5
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.8
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.5
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.84
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.55
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.87
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.04
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,36.4
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.87
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.17
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.16
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.92
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
112773,Staunton Lane  P,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.19
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.39
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.02
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.22
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.63
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.94
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.21
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.29
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.0
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.1
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.08
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.68
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.45
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.76
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,36.3
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.63
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.06
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.53
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.78
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.97
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
112773,Staunton Lane  P,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.94
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.19
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.89
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.35
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.87
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.04
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.05
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.75
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.87
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.9
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.1
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.01
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.33
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.4
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,36.2
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.36
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.1
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.23
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.4
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.29
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
112773,Staunton Lane  P,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.35
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.86
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.08
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.03
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.84
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.78
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.67
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.42
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.4
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.4
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.49
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.04
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.31
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,36.1
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.72
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.59
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.1
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.67
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
112773,Staunton Lane  P,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.99
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.24
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.94
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.06
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.26
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.69
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.9
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.6
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.38
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.4
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.3
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.5
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.42
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.61
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.62
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,36.2
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.9
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.18
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.28
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.75
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.29
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
112773,Staunton Lane  P,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.79
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.6
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.31
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.12
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.49
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.9
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.56
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.35
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.5
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.7
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.38
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.23
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.69
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.13
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.2
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.7
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.76
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.69
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.17
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.44
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
112773,Staunton Lane  P,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.71
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.94
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.34
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.81
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.03
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.01
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.6
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.65
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.5
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.4
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.79
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.29
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.14
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.53
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.2
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.72
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.86
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.95
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.97
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.01
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
112773,Staunton Lane  P,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.8
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.58
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.45
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.08
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.98
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.6
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.48
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.52
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.62
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.5
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.8
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.18
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.41
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.66
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.69
