Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.1
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.85
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.48
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.67
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.65
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.54
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
112773,Staunton Lane  P,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.21
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.67
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.98
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.75
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.39
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.89
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.58
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.5
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.2
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.24
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.71
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.13
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.47
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.1
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.7
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.32
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.02
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.46
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.46
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
112773,Staunton Lane  P,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.69
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.22
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.39
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.96
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.87
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.43
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.6
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.6
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.4
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.55
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.36
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.8
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.71
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,36.1
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.51
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.76
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.05
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.85
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.94
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
112773,Staunton Lane  P,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.38
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.65
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.7
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.96
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.75
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.5
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.28
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.27
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.9
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.2
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.5
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.37
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.73
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.83
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.5
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,36.1
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.82
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.85
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.61
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.13
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.26
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
112773,Staunton Lane  P,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.62
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.64
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.36
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.49
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.65
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.69
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.96
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.7
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.4
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.56
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.16
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.35
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.71
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,36.0
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.62
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.14
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.03
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.17
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.84
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
112773,Staunton Lane  P,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.32
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.82
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.39
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.0
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.0
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.57
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.96
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.84
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.08
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.6
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,109.4
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.22
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.16
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.4
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.76
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,35.9
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.07
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.36
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.51
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.47
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.75
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
112773,Staunton Lane  P,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.69
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.76
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.61
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.49
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.27
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.21
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.31
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.09
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.35
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.88
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.5
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.3
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,108.1
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.84
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.23
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.98
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.56
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,35.9
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.91
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.12
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.66
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.12
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
112773,Staunton Lane  P,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.82
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.66
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.57
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.17
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.2
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.54
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.55
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.81
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.71
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.6
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.3
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,112.6
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.92
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.39
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.1
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.13
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,35.8
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.65
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.48
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.67
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.02
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.82
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
112773,Staunton Lane  P,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.11
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.84
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.08
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.82
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.8
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.88
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.57
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.6
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.2
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.3
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.45
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.21
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.51
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.47
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,35.6
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.42
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.31
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.11
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.18
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.94
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
112773,Staunton Lane  P,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.78
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.84
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.27
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.05
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.47
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.74
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.86
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.4
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.22
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.2
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.8
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.21
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.57
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.59
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.44
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,35.5
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
