Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.02
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.28
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.23
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.5
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.15
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
112773,Staunton Lane  P,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.17
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.94
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.47
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.51
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.02
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.29
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.6
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.9
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.22
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.86
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.78
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.27
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.59
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.73
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.35
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.22
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.25
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
112773,Staunton Lane  P,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.03
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.81
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.82
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.9
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.47
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.3
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.11
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.88
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.0
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.8
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.8
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.77
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.58
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.62
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.69
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,35.1
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.65
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.74
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.19
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.02
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.21
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
112773,Staunton Lane  P,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.89
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.6
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.07
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.27
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.39
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.5
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.24
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.1
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.6
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.59
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.75
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.46
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.67
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.34
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,35.0
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.02
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.39
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.24
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.93
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.54
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
112773,Staunton Lane  P,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.75
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.98
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.22
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.6
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.79
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.47
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.63
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.8
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.1
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.42
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.27
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.07
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.37
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,34.8
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.2
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.55
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.33
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.72
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.31
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
112773,Staunton Lane  P,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.16
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.18
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.3
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.69
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.89
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.97
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.35
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.14
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.2
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,202.8
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.8
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.17
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.8
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.17
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.52
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,34.6
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.33
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.21
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.02
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.47
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.05
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
112773,Staunton Lane  P,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.34
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.36
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.37
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.19
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.78
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.94
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.54
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.06
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.29
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.5
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.3
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.88
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.74
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.99
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.63
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.26
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.71
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.28
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.7
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.96
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
112773,Staunton Lane  P,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.26
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.14
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.78
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.14
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.76
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.08
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.56
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.96
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.6
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.7
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.4
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.71
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.92
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.06
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.38
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.21
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.73
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.3
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.81
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.52
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
112773,Staunton Lane  P,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.9
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.88
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.57
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.15
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.34
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.9
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.74
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.02
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.1
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.6
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.6
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.25
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.14
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.4
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.93
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.66
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.25
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.34
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.48
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.78
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
112773,Staunton Lane  P,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.03
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.19
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.02
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.95
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.38
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.27
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.78
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.28
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.78
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.5
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.44
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.05
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.1
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.2
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.05
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.62
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.02
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.67
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
112773,Staunton Lane  P,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.44
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.79
