Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.37
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.08
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.19
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.88
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.04
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.85
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.19
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.8
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.5
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.78
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.68
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.21
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.84
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.67
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.08
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.11
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.8
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.23
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
112773,Staunton Lane  P,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.16
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.93
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.73
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.22
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.29
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.3
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.17
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.93
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.2
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.3
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.56
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.08
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.58
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.15
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.57
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.98
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.3
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.32
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.81
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
112773,Staunton Lane  P,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.14
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.64
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.37
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.07
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.52
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.71
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.32
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.44
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.87
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.5
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.8
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.45
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.86
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.37
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.27
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.62
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.68
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.32
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.66
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
112773,Staunton Lane  P,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.69
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.96
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.79
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.32
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.71
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.71
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.95
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,167.8
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.6
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.0
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.91
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.25
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.68
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.9
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.63
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.0
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.75
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.23
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.17
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
112773,Staunton Lane  P,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.98
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.64
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.87
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.04
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.31
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.65
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.12
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.7
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.6
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.98
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.95
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.54
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.36
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.08
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.62
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.75
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.9
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.99
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
112773,Staunton Lane  P,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.49
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.99
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.45
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.77
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.41
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.05
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.66
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.7
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.0
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.9
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.09
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.49
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.0
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.07
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.71
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.1
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.72
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.09
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.93
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
112773,Staunton Lane  P,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.25
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.65
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.98
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.89
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.34
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.17
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.18
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.9
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.9
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.4
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.4
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.02
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.45
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.11
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.11
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.46
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.52
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.19
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.43
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
112773,Staunton Lane  P,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.03
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.04
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.4
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.64
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.52
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.56
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.31
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.0
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.2
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.6
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.76
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.29
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.56
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.82
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.07
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.76
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.54
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.5
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.6
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.71
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
112773,Staunton Lane  P,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.59
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.83
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.18
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.69
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.9
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.83
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.5
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.92
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.1
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,189.2
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.0
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.84
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.14
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.89
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.98
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.9
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.5
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.1
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.86
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.43
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.54
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.06
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.01
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
112773,Staunton Lane  P,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.73
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
