Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.92
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.42
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.65
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.38
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.19
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.2
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,180.6
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,220.5
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,181.2
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.95
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.28
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.35
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.62
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.64
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.63
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.0
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.66
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.38
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.62
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
112773,Staunton Lane  P,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.63
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.9
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.79
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.02
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.64
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.84
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.88
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.57
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.6
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.2
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.8
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.68
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.79
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.21
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.84
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.23
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.19
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.0
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.46
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.11
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
112773,Staunton Lane  P,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.89
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.14
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.62
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.88
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.69
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.76
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.2
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.7
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.99
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.09
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.21
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.66
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.26
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.97
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.29
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.83
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.38
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
112773,Staunton Lane  P,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.57
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.14
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.54
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.66
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.17
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.41
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.37
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,174.3
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,215.2
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.2
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.71
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.47
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.12
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.58
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.07
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.88
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.23
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.29
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
112773,Staunton Lane  P,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.13
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.6
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.06
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.9
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.51
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.91
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.4
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.94
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.4
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.4
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.81
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.79
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.31
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.21
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.43
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.53
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.48
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.68
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.55
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
112773,Staunton Lane  P,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.99
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.76
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.19
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.94
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.83
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.41
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.67
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.03
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.55
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.7
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.1
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,115.5
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.77
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.69
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.76
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.65
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.47
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.55
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.15
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.4
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.98
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
112773,Staunton Lane  P,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.04
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.82
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.66
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.51
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.77
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.02
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.99
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.2
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.6
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.9
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.43
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.54
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.98
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.06
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.58
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.22
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.89
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.11
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
112773,Staunton Lane  P,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.38
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.82
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.63
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.48
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.99
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.56
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.58
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.9
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.5
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.93
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.08
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.94
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.54
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.93
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.4
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.32
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.55
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.04
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.41
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
112773,Staunton Lane  P,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.11
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.21
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.82
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.12
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.04
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.34
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.97
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.1
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.3
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,113.2
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.1
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.72
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.44
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.66
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.5
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.43
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.54
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.36
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.29
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.52
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
112773,Staunton Lane  P,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.03
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.01
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.85
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.58
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.31
