Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.63
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.64
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.8
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,111.5
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.96
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.4
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.25
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.89
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.46
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.86
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.5
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.44
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.88
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.35
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
112773,Staunton Lane  P,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.22
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.99
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.57
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.01
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.84
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.5
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.77
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.47
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,115.4
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.85
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.72
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.93
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.54
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.79
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.87
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.41
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
112773,Staunton Lane  P,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.01
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.42
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.06
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.53
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.69
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.59
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.81
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.2
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.1
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.1
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.55
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.74
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.06
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.96
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.86
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.34
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.61
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.28
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
112773,Staunton Lane  P,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.12
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.12
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.46
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.16
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.08
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.59
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.16
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.23
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.5
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.47
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.79
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.01
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.56
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.54
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.94
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.22
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.92
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
112773,Staunton Lane  P,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.01
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,12.28
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.61
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.87
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.34
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,64.1
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.27
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.88
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.7
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.28
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.07
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.3
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.9
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,110.2
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.65
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.21
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.85
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.06
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.0
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.46
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.63
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
112773,Staunton Lane  P,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.16
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.42
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.95
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.47
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.72
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.83
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.43
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.96
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.2
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,113.4
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.47
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.05
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.92
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.53
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.39
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.29
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.4
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
112773,Staunton Lane  P,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.97
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.52
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.56
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.15
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.28
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.11
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.01
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.28
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.5
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.3
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.98
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.76
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.79
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.51
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.83
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.93
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.72
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
112773,Staunton Lane  P,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.19
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,12.05
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.62
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.69
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.97
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.57
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.73
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.73
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.72
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.5
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.4
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.0
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.78
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.58
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.89
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.21
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
112773,Staunton Lane  P,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.42
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.06
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.59
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.15
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,77.5
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.81
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.85
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.83
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.32
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.24
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.8
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.6
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,110.4
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.97
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.03
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.71
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.14
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.09
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.84
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.98
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
112773,Staunton Lane  P,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.21
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.24
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.55
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.6
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.63
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.36
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.2
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.15
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.5
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.8
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,105.7
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.42
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.35
