Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.9
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.11
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.92
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.76
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
112773,Staunton Lane  P,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.96
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.09
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.18
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.33
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.94
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.91
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.51
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.04
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.9
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.2
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.58
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.54
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.2
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.2
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.62
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.57
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
112773,Staunton Lane  P,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.56
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.83
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.73
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.82
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.61
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.21
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.1
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.8
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.3
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.27
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.07
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.22
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.52
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.82
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.16
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
112773,Staunton Lane  P,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.69
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.64
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.64
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.19
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.05
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.1
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.53
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.31
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.6
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.3
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.8
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.99
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.47
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.27
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.98
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
112773,Staunton Lane  P,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.46
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.95
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.28
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.67
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.08
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.76
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.5
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.6
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,113.7
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.0
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.26
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.04
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.89
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.79
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
112773,Staunton Lane  P,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.76
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.09
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.1
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.17
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.7
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.01
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.83
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.3
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,168.4
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.9
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.9
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.74
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.57
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.24
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.24
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.05
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.97
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.88
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
112773,Staunton Lane  P,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.91
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.61
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.39
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.5
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.24
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.5
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.56
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.22
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.6
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.1
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.24
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.91
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.01
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.34
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
112773,Staunton Lane  P,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.08
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.2
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.76
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.85
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.38
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.44
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.65
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.9
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,121.1
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.32
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.1
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.11
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.12
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
112773,Staunton Lane  P,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.15
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.26
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.53
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.43
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.07
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.05
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.15
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.2
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,118.9
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.27
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.73
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.88
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.36
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
112773,Staunton Lane  P,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.2
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.06
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.6
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.1
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.31
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.78
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.27
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.87
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.8
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
