Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.09
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.88
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.63
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.33
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
112773,Staunton Lane  P,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.46
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.64
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.98
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.15
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.76
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.79
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.54
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.1
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.1
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.29
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.37
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.63
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.31
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.4
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
112773,Staunton Lane  P,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.04
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.89
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.69
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.15
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.75
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.09
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.97
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.0
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.5
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.79
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.9
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.64
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.42
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.81
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.62
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.38
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
112773,Staunton Lane  P,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.76
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.35
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.53
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.93
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.08
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.65
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.18
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.6
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.4
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.92
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.82
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.48
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.52
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.98
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.48
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.17
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.45
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.82
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.43
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.74
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.37
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.92
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.7
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.8
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.77
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.65
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.86
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.58
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
112773,Staunton Lane  P,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.16
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.39
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.54
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.62
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.72
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.31
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.72
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.7
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.1
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.32
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.27
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.82
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.45
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
112773,Staunton Lane  P,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.2
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.84
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.5
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.37
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.62
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.87
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.12
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.8
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.7
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.28
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.18
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.23
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.59
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.69
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.31
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.93
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.59
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.47
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.72
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.02
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.7
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.8
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.53
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.94
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.08
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.85
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.0
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.46
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.61
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.22
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.75
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.11
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.85
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.4
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.7
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.98
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.73
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.79
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.64
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
112773,Staunton Lane  P,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.41
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.31
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.66
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.66
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.39
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.0
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.91
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.7
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.82
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.74
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.69
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.97
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
112773,Staunton Lane  P,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.7
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
