Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.05
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.34
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.72
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.31
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.11
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.62
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.43
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.9
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.8
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.47
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.24
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.86
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
112773,Staunton Lane  P,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.09
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.23
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.43
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.71
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.2
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.12
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.62
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.33
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.0
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.57
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.65
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.63
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.25
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
112773,Staunton Lane  P,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.04
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.21
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.55
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.53
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.03
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.87
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.06
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.31
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.1
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.48
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.41
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.86
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.21
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.84
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.23
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.21
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.75
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.41
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.3
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.1
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.86
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.59
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.88
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
112773,Staunton Lane  P,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.66
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.0
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.18
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.59
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.24
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.29
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.8
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.65
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.56
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.54
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.28
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.66
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.68
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.99
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.79
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.91
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.33
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.6
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.17
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.28
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.18
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.95
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.16
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.13
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.74
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.73
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.52
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.01
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.4
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.9
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.13
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.48
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.82
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.29
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.37
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.04
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.29
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.16
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.93
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.17
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.7
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.0
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.25
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.01
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.53
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.54
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
112773,Staunton Lane  P,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.28
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.65
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.1
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.22
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.1
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.37
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.19
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.39
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.78
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.97
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.4
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.68
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.91
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
