Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.51
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.39
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.74
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.53
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.98
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.7
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.53
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.65
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.67
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.71
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.08
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.37
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.21
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.27
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.3
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.97
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.78
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.15
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.4
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.65
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.09
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.15
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.95
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
112773,Staunton Lane  P,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.82
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.14
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.07
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.01
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.26
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.41
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.26
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.37
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.3
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.7
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.82
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.62
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
112773,Staunton Lane  P,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.15
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.38
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.2
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.21
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.12
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.63
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.35
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.98
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.2
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.16
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.83
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.07
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.71
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.15
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.31
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.03
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.9
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.74
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.93
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.76
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.0
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.5
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.69
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.52
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.79
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.61
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
112773,Staunton Lane  P,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.33
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.3
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.21
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.35
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.38
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.87
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.08
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.71
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.3
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.5
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.62
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.46
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.33
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.86
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.83
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.34
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.54
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.68
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.68
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.49
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.78
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.72
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.9
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.6
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.45
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.18
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.75
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.96
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.14
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.02
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.73
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.18
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.42
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.39
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.2
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.0
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.55
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.33
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.96
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.18
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
112773,Staunton Lane  P,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.8
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.43
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.68
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.4
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.05
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.67
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.4
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.2
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.5
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.95
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.29
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.16
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.75
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
112773,Staunton Lane  P,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.88
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.85
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.07
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.32
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.41
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.95
