Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.1
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.4
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,34.6
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.26
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.86
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.37
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.74
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.57
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.96
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.28
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.16
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.56
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.98
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.6
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.6
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,34.8
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.57
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.58
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.45
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.64
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.23
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.31
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.48
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.93
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.44
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.32
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.12
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.4
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.8
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,34.9
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.39
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.78
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.62
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.03
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
112773,Staunton Lane  P,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.95
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.72
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.24
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.81
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.66
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.92
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.9
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.0
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,35.0
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.23
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.25
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.18
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.61
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
112773,Staunton Lane  P,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.63
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.19
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.52
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.73
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.9
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.96
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.71
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.0
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.2
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,35.2
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.64
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.61
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.46
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.55
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
112773,Staunton Lane  P,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.58
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.77
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.26
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.21
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.3
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.49
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.5
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.2
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.72
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.33
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.93
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.34
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
112773,Staunton Lane  P,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.64
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.27
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.78
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.77
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.01
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.83
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.45
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.6
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.5
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.0
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.62
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,35.5
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.44
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.38
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.55
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.65
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.38
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.62
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.7
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.76
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.47
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.1
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.11
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,110.8
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,35.6
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.4
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.81
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.9
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
112773,Staunton Lane  P,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.23
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.02
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.31
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.39
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.44
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.71
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.54
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.0
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.4
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,35.7
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.16
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.26
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.8
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.3
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.44
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.12
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.42
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.0
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.09
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.14
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.36
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.98
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.4
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.7
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
