Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,35.8
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.95
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.96
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.7
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.78
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.0
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.05
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.29
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.29
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.53
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.95
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.54
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.8
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.4
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,35.9
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.33
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.81
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.62
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.91
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
112773,Staunton Lane  P,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.54
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.64
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.86
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.25
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.46
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.37
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.72
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.77
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.3
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,115.5
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,36.0
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.99
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.46
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.19
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.06
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
112773,Staunton Lane  P,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.11
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.3
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.25
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.58
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.19
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.59
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.35
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.93
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.2
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,113.7
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,36.2
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.68
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.27
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.21
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.49
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
112773,Staunton Lane  P,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.81
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.55
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.59
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.45
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.27
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.65
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.34
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.1
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,112.4
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,36.3
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.44
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.34
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.67
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.99
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
112773,Staunton Lane  P,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.97
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.51
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.3
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.49
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.05
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.95
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.42
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,119.3
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.4
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,36.3
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.94
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.61
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.02
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.63
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
112773,Staunton Lane  P,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.32
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.33
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.68
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.71
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.56
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.04
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.16
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,116.2
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.3
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,36.4
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.18
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.33
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.45
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.7
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
112773,Staunton Lane  P,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.11
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.05
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.1
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.03
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.01
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.64
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.71
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.39
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.2
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,112.4
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,36.5
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.37
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.07
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.13
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.09
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
112773,Staunton Lane  P,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.36
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.54
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.86
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.84
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.3
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.62
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.11
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.5
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.6
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,36.6
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.63
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.29
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.11
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.43
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
112773,Staunton Lane  P,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.65
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.66
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.16
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.48
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.31
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.4
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.72
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.23
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.57
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.2
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.4
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.88
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.74
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.11
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,36.7
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.2
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.94
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
