Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.58
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.65
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
112773,Staunton Lane  P,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-22.1
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.43
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-9.35
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.05
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.41
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.24
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.84
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.33
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.61
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.2
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.5
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.35
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.71
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,36.8
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.26
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.22
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.78
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.49
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
112773,Staunton Lane  P,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.98
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.4
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.72
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.49
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.3
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.06
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.66
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.52
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.72
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.6
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.3
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.42
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.28
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,36.9
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.27
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.16
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.84
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.89
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
112773,Staunton Lane  P,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.26
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.99
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.13
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.93
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.98
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.21
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.48
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.85
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.3
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.7
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.6
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,36.9
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.99
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.71
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.11
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.44
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
112773,Staunton Lane  P,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.35
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.16
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.97
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.05
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.1
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.55
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.88
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.49
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.1
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,101.2
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.18
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,36.9
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.72
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.48
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.33
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.68
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
112773,Staunton Lane  P,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.57
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.25
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.29
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.71
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.79
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.06
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.99
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.32
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.0
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.5
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.84
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.21
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.86
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.2
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.16
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
112773,Staunton Lane  P,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.4
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.53
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.63
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.91
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.49
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.2
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.5
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.25
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.46
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.8
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.1
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.0
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.33
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.21
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.08
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.07
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.83
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
112773,Staunton Lane  P,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.71
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.53
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.25
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.85
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,71.7
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.88
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.09
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.67
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.1
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.09
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.0
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.2
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.28
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.48
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,37.1
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.06
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.76
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.04
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.44
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
112773,Staunton Lane  P,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.56
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.45
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.25
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.74
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.87
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.75
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.85
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.31
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.57
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.3
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.7
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.3
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.56
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.98
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,37.1
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.92
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.69
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.26
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.57
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
112773,Staunton Lane  P,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.18
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.85
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.34
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.89
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.24
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.08
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.69
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.04
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.94
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.1
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.8
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,95.3
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.08
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.77
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.36
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,37.1
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.66
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.0
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.18
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.43
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
112773,Staunton Lane  P,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.43
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.31
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.29
