Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.37
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.31
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.95
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.87
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.0
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.36
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.9
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.6
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,101.3
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.94
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,37.1
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.91
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.51
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.64
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.61
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.98
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
112773,Staunton Lane  P,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.53
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.51
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.19
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-6.03
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.81
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.88
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.37
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.15
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.53
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.49
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.2
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.5
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,101.8
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.75
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.07
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,37.1
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.45
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.6
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.44
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.56
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.94
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
112773,Staunton Lane  P,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.58
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,12.04
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-6.62
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.01
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.0
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.13
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.38
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.65
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.88
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.2
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.7
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.6
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.11
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.18
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,37.1
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.83
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.3
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.39
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.81
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.26
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
112773,Staunton Lane  P,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.17
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.98
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.04
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.88
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.4
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.65
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.68
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.25
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.23
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.3
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.5
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.4
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.04
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,37.1
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.76
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.75
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.97
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.68
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.51
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
112773,Staunton Lane  P,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.96
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.84
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.07
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.28
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.28
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.92
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.56
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.86
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.96
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.57
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.3
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.3
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.5
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.24
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.43
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.4
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.01
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.87
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.04
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.19
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
112773,Staunton Lane  P,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.55
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.96
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.98
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.35
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.28
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.74
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.7
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.56
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.13
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.9
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.0
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.79
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.07
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.67
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.57
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.8
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.81
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
112773,Staunton Lane  P,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.06
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.18
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.25
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.65
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.89
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.0
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.43
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.4
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.2
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.57
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.81
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.07
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.45
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.59
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.03
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.25
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.99
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
112773,Staunton Lane  P,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.74
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.62
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.18
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.3
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.12
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.19
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.11
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.21
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.39
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.97
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.71
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.9
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.7
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.76
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.6
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.37
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.7
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.73
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.6
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.14
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.36
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.06
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
112773,Staunton Lane  P,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.55
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.19
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.82
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.22
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.08
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.52
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.01
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.29
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.94
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.84
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.22
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.1
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.8
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.1
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.58
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.06
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.17
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.04
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.4
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
112773,Staunton Lane  P,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.15
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.81
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.38
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.59
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.2
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
