Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.46
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.81
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.51
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.88
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.28
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.02
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.3
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.3
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.8
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.5
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.64
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.5
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.98
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.08
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.37
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.41
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
112773,Staunton Lane  P,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.84
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.44
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.29
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.97
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.74
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.97
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.85
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.56
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.69
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.12
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.5
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.9
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.82
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.98
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.1
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.61
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.41
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.57
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.67
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.28
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
112773,Staunton Lane  P,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.22
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.35
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.81
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.01
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.38
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.07
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.46
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.85
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.29
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.5
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.9
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.7
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.71
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,37.0
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.08
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.86
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.88
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.16
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.88
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
112773,Staunton Lane  P,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.06
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.14
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.73
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.89
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.27
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.82
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.08
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.62
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.87
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.13
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.8
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.3
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.0
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.44
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.9
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.92
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.89
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.24
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.78
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.95
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
112773,Staunton Lane  P,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.16
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.9
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.26
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.45
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.82
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.69
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.89
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.11
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.99
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.9
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,170.3
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.17
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.14
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.36
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.8
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.76
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.25
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.86
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.01
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.26
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
112773,Staunton Lane  P,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.78
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.09
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.23
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.66
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.88
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.7
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.81
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.62
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.11
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.24
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.3
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.2
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,180.5
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.24
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.81
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.26
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.8
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.55
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.42
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.75
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.89
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.12
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
112773,Staunton Lane  P,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.43
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.07
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.92
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.72
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.96
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.51
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.65
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.49
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.06
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.1
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,167.4
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.02
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.69
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.83
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.8
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.49
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.47
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.94
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.64
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.02
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
112773,Staunton Lane  P,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.75
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.02
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.49
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.34
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.64
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.98
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.9
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.86
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.0
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,188.3
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.5
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.54
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,36.8
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.89
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.19
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.36
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.27
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.68
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
112773,Staunton Lane  P,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.59
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.66
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.76
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.77
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.05
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.71
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.97
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.37
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.99
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.7
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.26
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.96
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.48
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.11
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,36.8
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.14
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.92
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.74
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.04
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.07
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
112773,Staunton Lane  P,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.53
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.27
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.57
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.67
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.57
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.8
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.13
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.42
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.9
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.99
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
