Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.5
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.2
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.5
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.94
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.32
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,36.8
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.71
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.0
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.75
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.47
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.1
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
112773,Staunton Lane  P,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.45
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.78
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.11
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.29
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.79
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.31
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.54
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.53
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.44
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.1
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.4
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.4
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.62
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.41
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.2
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.47
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,36.7
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.14
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.88
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.27
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.82
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.51
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
112773,Staunton Lane  P,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.49
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.32
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.07
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.06
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.28
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.33
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.84
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.25
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.65
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.5
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.1
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.25
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.09
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.8
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,36.6
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.51
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.14
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.04
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.45
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.06
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
112773,Staunton Lane  P,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.58
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.98
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.45
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.47
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.82
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.89
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.07
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.62
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.9
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.1
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.8
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,162.8
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.43
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.27
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.63
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,36.5
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.88
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.48
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.52
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.69
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
112773,Staunton Lane  P,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.87
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.16
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.52
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.85
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.22
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.65
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.01
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.37
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.01
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.11
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.3
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.55
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.12
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.89
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.17
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,36.4
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.42
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.29
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.54
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.39
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.78
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
112773,Staunton Lane  P,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.13
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.39
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.37
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.46
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.81
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.35
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.71
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.73
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.7
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.8
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.03
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.51
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.73
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.99
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,36.2
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.77
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.46
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.29
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.1
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.13
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
112773,Staunton Lane  P,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.76
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.49
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.01
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.93
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.2
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.35
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.07
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.53
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.06
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.4
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.7
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.57
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.67
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.83
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.8
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,36.1
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.18
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.02
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.88
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.04
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.63
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
112773,Staunton Lane  P,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.8
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.66
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.28
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.68
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.53
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.87
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.46
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.6
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.4
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.9
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,161.9
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.13
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.38
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.33
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.51
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,36.0
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.2
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.62
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.74
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.41
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.69
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
112773,Staunton Lane  P,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.82
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.65
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.57
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.22
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.38
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.15
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.62
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.45
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.63
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.73
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.7
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.4
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.79
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.82
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.09
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.61
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,35.9
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.11
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.8
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.5
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.23
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.85
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
112773,Staunton Lane  P,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.5
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.57
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.1
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.76
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.56
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.73
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.31
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.6
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.6
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.96
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.92
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.08
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.29
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
